ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 00:00,2,0.000,ALERT,212.61,300.57,59.933,1491105604,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,660371.6,660371.6,32434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105606,1806254.00
04/02/2017 00:00,2,0.000,ALERT,212.16,299.67,59.922,1491105604,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,884636.8,884636.8,32440,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105608,1806255.00
04/02/2017 00:00,2,0.000,ALERT,212.83,300.57,59.928,1491105604,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,646820.3,646820.3,32969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105609,1806256.00
04/02/2017 00:00,2,0.000,ALERT,212.16,300.87,59.975,1491105604,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,649506.3,649506.3,32931,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105611,1806257.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.57,59.933,1491105604,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,643232.0,643232.0,32834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105613,1806258.00
04/02/2017 00:00,2,0.000,ALERT,211.70,298.77,59.928,1491105604,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,915938.2,915938.2,32208,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105615,1806259.00
04/02/2017 00:00,2,0.000,ALERT,212.61,300.87,59.933,1491105604,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,653956.6,653956.6,32990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105617,1806260.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.87,59.938,1491105604,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,647530.7,647530.7,32711,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105619,1806261.00
04/02/2017 00:00,2,0.000,ALERT,213.06,301.77,59.933,1491105604,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,637585.4,637585.4,32907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105621,1806262.00
04/02/2017 00:00,2,0.000,ALERT,212.16,300.57,59.938,1491105604,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,655670.9,655670.9,32796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105623,1806263.00
04/02/2017 00:00,2,0.000,ALERT,211.70,298.77,59.949,1491105604,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,747412.9,747412.9,33543,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105624,1806264.00
04/02/2017 00:00,2,0.000,ALERT,211.93,301.17,59.949,1491105604,"201051344000579","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,667052.8,667052.8,32763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105626,1806265.00
04/02/2017 00:00,2,0.000,ALERT,212.61,301.17,59.938,1491105604,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,649484.9,649484.9,32914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105628,1806266.00
04/02/2017 00:00,2,0.000,ALERT,212.83,300.87,59.965,1491105604,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,652389.6,652389.6,32887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105630,1806267.00
04/02/2017 00:00,2,0.000,ALERT,212.83,300.27,59.981,1491105604,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,620443.8,620443.8,33201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105632,1806268.00
04/02/2017 00:00,2,0.000,ALERT,211.70,298.77,59.933,1491105604,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,906828.0,906828.0,32263,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105633,1806269.00
04/02/2017 00:00,2,0.000,ALERT,212.61,299.97,59.949,1491105604,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,966231.5,966231.5,32372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105635,1806270.00
04/02/2017 00:00,2,0.000,ALERT,211.93,301.47,59.944,1491105604,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,648178.0,648178.0,32962,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105637,1806271.00
04/02/2017 00:00,2,0.000,ALERT,211.70,300.27,59.907,1491105604,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,957035.2,957035.2,32493,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105639,1806272.00
04/02/2017 00:00,2,0.000,ALERT,211.93,300.57,59.922,1491105604,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,595514.1,595514.1,33002,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105641,1806273.00
04/02/2017 00:00,2,0.000,ALERT,212.38,299.97,59.922,1491105604,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,651584.6,651584.6,33077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105642,1806274.00
04/02/2017 00:00,2,0.000,ALERT,212.16,301.17,59.922,1491105604,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,660429.5,660429.5,32587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105644,1806275.00
04/02/2017 00:00,2,0.000,ALERT,212.61,300.57,59.928,1491105604,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,660692.4,660692.4,32431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105646,1806276.00
04/02/2017 00:00,2,0.000,ALERT,212.83,300.57,59.928,1491105604,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,652558.5,652558.5,32774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105648,1806277.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.27,59.944,1491105604,"201051344000917","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,649236.5,649236.5,32757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105649,1806278.00
04/02/2017 00:00,2,0.000,ALERT,212.83,300.87,59.933,1491105604,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,657050.2,657050.2,32606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105651,1806279.00
04/02/2017 00:00,2,0.000,ALERT,212.61,300.27,59.922,1491105604,"201051344000651","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,645725.1,645725.1,32966,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105653,1806280.00
04/02/2017 00:00,2,0.000,ALERT,211.48,299.37,59.886,1491105604,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,868824.1,868824.1,32480,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105655,1806281.00
04/02/2017 00:00,2,0.000,ALERT,212.61,298.47,59.886,1491105604,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,747979.5,747979.5,33467,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105657,1806282.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.87,59.917,1491105604,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,641553.9,641553.9,32979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105659,1806283.00
04/02/2017 00:00,2,0.000,ALERT,211.93,301.47,59.917,1491105604,"201051344000594","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,662165.1,662165.1,32834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105661,1806284.00
04/02/2017 00:00,2,0.000,ALERT,212.61,300.57,59.928,1491105604,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,650049.2,650049.2,33035,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105662,1806285.00
04/02/2017 00:00,2,0.000,ALERT,212.16,299.97,59.912,1491105604,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,887194.2,887194.2,32378,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105664,1806286.00
04/02/2017 00:00,2,0.000,ALERT,212.61,300.87,59.917,1491105604,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,647244.5,647244.5,32997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105666,1806287.00
04/02/2017 00:00,2,0.000,ALERT,212.61,301.17,59.928,1491105604,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,648923.7,648923.7,32853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105668,1806288.00
04/02/2017 00:00,2,0.000,ALERT,212.16,301.17,59.949,1491105604,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,668380.6,668380.6,32344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105669,1806289.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.27,59.912,1491105604,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,658016.0,658016.0,32413,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105671,1806290.00
04/02/2017 00:00,2,0.000,ALERT,212.16,301.77,59.912,1491105604,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,670585.9,670585.9,32324,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105673,1806291.00
04/02/2017 00:00,2,0.000,ALERT,212.16,301.17,59.928,1491105604,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,661345.0,661345.0,32520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105675,1806292.00
04/02/2017 00:00,2,0.000,ALERT,212.38,300.87,59.917,1491105604,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,647255.6,647255.6,32873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105677,1806293.00
04/02/2017 00:00,2,0.000,ALERT,212.83,301.77,59.907,1491105604,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,661233.8,661233.8,32396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491105679,1806294.00
04/02/2017 00:00,2,0.000,ALERT,212.16,299.37,59.912,1491105604,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,859023.5,859023.5,32752,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491105681,1806295.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.47,59.986,1491106503,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,660371.6,660371.6,32436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106505,1806296.00
04/02/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1491106503,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,884636.8,884636.8,32442,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106507,1806297.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.17,59.975,1491106503,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,646820.3,646820.3,32971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106509,1806298.00
04/02/2017 00:15,2,0.000,ALERT,212.38,301.47,60.018,1491106503,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,649506.3,649506.3,32933,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106511,1806299.00
04/02/2017 00:15,2,0.000,ALERT,212.61,301.17,59.949,1491106503,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,643232.0,643232.0,32836,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106512,1806300.00
04/02/2017 00:15,2,0.000,ALERT,212.16,300.57,59.975,1491106503,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,915938.2,915938.2,32210,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106514,1806301.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.17,59.986,1491106503,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,653956.6,653956.6,32992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106516,1806302.00
04/02/2017 00:15,2,0.000,ALERT,212.61,301.47,60.018,1491106503,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,647530.7,647530.7,32713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106518,1806303.00
04/02/2017 00:15,2,0.000,ALERT,213.29,301.77,59.981,1491106503,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,637585.4,637585.4,32909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106519,1806304.00
04/02/2017 00:15,2,0.000,ALERT,212.38,301.17,59.981,1491106503,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,655670.9,655670.9,32798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106521,1806305.00
04/02/2017 00:15,2,0.000,ALERT,212.38,299.67,59.965,1491106503,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,747412.9,747412.9,33545,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106523,1806306.00
04/02/2017 00:15,2,0.000,ALERT,212.38,302.07,59.986,1491106503,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,667052.8,667052.8,32765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106525,1806307.00
04/02/2017 00:15,2,0.000,ALERT,212.61,301.77,59.991,1491106503,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,649484.9,649484.9,32916,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106527,1806308.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.47,59.981,1491106503,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,652389.6,652389.6,32889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106528,1806309.00
04/02/2017 00:15,2,0.000,ALERT,212.83,300.57,59.991,1491106503,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,620443.8,620443.8,33203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106530,1806310.00
04/02/2017 00:15,2,0.000,ALERT,212.61,300.87,60.002,1491106503,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,906828.0,906828.0,32265,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491106532,1806311.00
04/02/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1491106503,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,966231.5,966231.5,32374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106534,1806312.00
04/02/2017 00:15,2,0.000,ALERT,212.38,302.37,59.986,1491106503,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,648178.0,648178.0,32964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491106536,1806313.00
04/02/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1491106503,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,957035.2,957035.2,32495,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106538,1806314.00
04/02/2017 00:15,2,0.000,ALERT,212.16,301.17,59.986,1491106503,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,595514.1,595514.1,33004,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106540,1806315.00
04/02/2017 00:15,2,0.000,ALERT,212.61,300.57,59.975,1491106503,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,651584.6,651584.6,33079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106542,1806316.00
04/02/2017 00:15,2,0.000,ALERT,212.16,301.47,59.981,1491106503,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,660429.5,660429.5,32589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491106543,1806317.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.17,59.986,1491106503,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,660692.4,660692.4,32433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106545,1806318.00
04/02/2017 00:15,2,0.000,ALERT,213.06,301.17,59.959,1491106503,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,652558.5,652558.5,32776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106547,1806319.00
04/02/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1491106503,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,649236.5,649236.5,32759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106549,1806320.00
04/02/2017 00:15,2,0.000,ALERT,213.06,301.17,59.981,1491106503,"201051344001145","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,657050.2,657050.2,32608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106551,1806321.00
04/02/2017 00:15,2,0.000,ALERT,212.83,300.87,60.002,1491106503,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,645725.1,645725.1,32968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106552,1806322.00
04/02/2017 00:15,2,0.000,ALERT,211.93,300.27,59.954,1491106503,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,868824.1,868824.1,32482,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106554,1806323.00
04/02/2017 00:15,2,0.000,ALERT,213.06,299.97,59.975,1491106503,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,747979.5,747979.5,33469,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106556,1806324.00
04/02/2017 00:15,2,0.000,ALERT,212.38,301.17,59.981,1491106503,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,641553.9,641553.9,32981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106558,1806325.00
04/02/2017 00:15,2,0.000,ALERT,211.93,302.07,59.970,1491106503,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,662165.1,662165.1,32836,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106559,1806326.00
04/02/2017 00:15,2,0.000,ALERT,212.83,301.17,59.986,1491106503,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,650049.2,650049.2,33037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106561,1806327.00
04/02/2017 00:15,2,0.000,ALERT,212.16,301.47,59.933,1491106503,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,887194.2,887194.2,32380,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106563,1806328.00
04/02/2017 00:15,2,0.000,ALERT,212.61,300.87,59.970,1491106503,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,647244.5,647244.5,32999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491106565,1806329.00
04/02/2017 00:15,2,0.000,ALERT,212.61,301.17,59.959,1491106503,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,648923.7,648923.7,32855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106567,1806330.00
04/02/2017 00:15,2,0.000,ALERT,212.16,301.17,59.954,1491106503,"201051344000900","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,668380.6,668380.6,32346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106569,1806331.00
04/02/2017 00:15,2,0.000,ALERT,212.61,300.57,59.975,1491106503,"201051344000648","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,658016.0,658016.0,32415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106571,1806332.00
04/02/2017 00:15,2,0.000,ALERT,212.61,302.07,59.975,1491106503,"201051344000569","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,670585.9,670585.9,32326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106572,1806333.00
04/02/2017 00:15,2,0.000,ALERT,212.16,301.17,59.975,1491106503,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,661345.0,661345.0,32522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106574,1806334.00
04/02/2017 00:15,2,0.000,ALERT,212.61,301.17,59.933,1491106503,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,647255.6,647255.6,32875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106576,1806335.00
04/02/2017 00:15,2,0.000,ALERT,212.83,302.07,59.970,1491106503,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,661233.8,661233.8,32398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491106578,1806336.00
04/02/2017 00:15,2,0.000,ALERT,212.38,299.37,59.959,1491106503,"274151322000087","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,859023.5,859023.5,32754,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491106580,1806337.00
04/02/2017 00:30,2,0.000,ALERT,212.83,300.87,59.970,1491107403,"201051344000645","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,660371.6,660371.6,32438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107405,1806338.00
04/02/2017 00:30,2,0.000,ALERT,212.38,300.57,59.959,1491107403,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,884636.8,884636.8,32444,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107407,1806339.00
04/02/2017 00:30,2,0.000,ALERT,213.06,300.87,59.975,1491107403,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,646820.3,646820.3,32973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107409,1806340.00
04/02/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1491107403,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,649506.3,649506.3,32935,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107410,1806341.00
04/02/2017 00:30,2,0.000,ALERT,212.61,301.47,59.959,1491107403,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,643232.0,643232.0,32838,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107412,1806342.00
04/02/2017 00:30,2,0.000,ALERT,211.93,300.87,59.959,1491107403,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,915938.2,915938.2,32212,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107414,1806343.00
04/02/2017 00:30,2,0.000,ALERT,212.83,301.47,59.965,1491107403,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,653956.6,653956.6,32994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107416,1806344.00
04/02/2017 00:30,2,0.000,ALERT,212.83,302.07,59.970,1491107403,"201051344001230","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,647530.7,647530.7,32715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107418,1806345.00
04/02/2017 00:30,2,0.000,ALERT,213.29,302.37,59.970,1491107403,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,637585.4,637585.4,32911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107419,1806346.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.47,59.965,1491107403,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,655670.9,655670.9,32800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107421,1806347.00
04/02/2017 00:30,2,0.000,ALERT,212.16,299.97,59.954,1491107403,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,747412.9,747412.9,33547,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107423,1806348.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.77,59.954,1491107403,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,667052.8,667052.8,32767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107425,1806349.00
04/02/2017 00:30,2,0.000,ALERT,212.61,301.77,59.975,1491107403,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,649484.9,649484.9,32918,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107427,1806350.00
04/02/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1491107403,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,652389.6,652389.6,32891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107429,1806351.00
04/02/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1491107403,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,620443.8,620443.8,33205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107430,1806352.00
04/02/2017 00:30,2,0.000,ALERT,212.38,300.57,59.981,1491107403,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,906828.0,906828.0,32267,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107432,1806353.00
04/02/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1491107403,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,966231.5,966231.5,32376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107434,1806354.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.77,59.970,1491107403,"201051344000868","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,648178.0,648178.0,32966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107436,1806355.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.47,59.965,1491107403,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,957035.2,957035.2,32497,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107437,1806356.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.17,59.959,1491107403,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,595514.1,595514.1,33006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107439,1806357.00
04/02/2017 00:30,2,0.000,ALERT,212.83,301.17,59.975,1491107403,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,651584.6,651584.6,33081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107441,1806358.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.47,59.970,1491107403,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,660429.5,660429.5,32591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107443,1806359.00
04/02/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1491107403,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,660692.4,660692.4,32435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107445,1806360.00
04/02/2017 00:30,2,0.000,ALERT,213.06,301.77,59.938,1491107403,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,652558.5,652558.5,32778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107446,1806361.00
04/02/2017 00:30,2,0.000,ALERT,213.06,301.17,59.944,1491107403,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,649236.5,649236.5,32761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107448,1806362.00
04/02/2017 00:30,2,0.000,ALERT,213.29,302.07,59.981,1491107403,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,657050.2,657050.2,32610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107450,1806363.00
04/02/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1491107403,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,645725.1,645725.1,32970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107452,1806364.00
04/02/2017 00:30,2,0.000,ALERT,211.70,299.97,59.965,1491107403,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,868824.1,868824.1,32484,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107454,1806365.00
04/02/2017 00:30,2,0.000,ALERT,213.06,299.67,59.959,1491107403,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,747979.5,747979.5,33471,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107456,1806366.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.77,59.970,1491107403,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,641553.9,641553.9,32983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107457,1806367.00
04/02/2017 00:30,2,0.000,ALERT,212.16,301.77,59.970,1491107403,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,662165.1,662165.1,32838,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107459,1806368.00
04/02/2017 00:30,2,0.000,ALERT,213.06,301.47,59.944,1491107403,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,650049.2,650049.2,33039,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107461,1806369.00
04/02/2017 00:30,2,0.000,ALERT,212.16,300.57,59.981,1491107403,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,887194.2,887194.2,32382,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107463,1806370.00
04/02/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1491107403,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,647244.5,647244.5,33001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107465,1806371.00
04/02/2017 00:30,2,0.000,ALERT,212.83,301.47,59.996,1491107403,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,648923.7,648923.7,32857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107467,1806372.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.17,59.996,1491107403,"201051344000900","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,668380.6,668380.6,32348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107468,1806373.00
04/02/2017 00:30,2,0.000,ALERT,212.61,300.57,60.007,1491107403,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,658016.0,658016.0,32417,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107470,1806374.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.77,59.991,1491107403,"201051344000569","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,670585.9,670585.9,32328,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107472,1806375.00
04/02/2017 00:30,2,0.000,ALERT,212.38,301.47,59.949,1491107403,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,661345.0,661345.0,32524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107474,1806376.00
04/02/2017 00:30,2,0.000,ALERT,212.61,301.17,59.996,1491107403,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,647255.6,647255.6,32877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491107475,1806377.00
04/02/2017 00:30,2,0.000,ALERT,212.83,302.07,59.991,1491107403,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,661233.8,661233.8,32400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107477,1806378.00
04/02/2017 00:30,2,0.000,ALERT,212.38,299.67,59.970,1491107403,"274151322000087","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,859023.5,859023.5,32756,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491107479,1806379.00
04/02/2017 00:45,2,0.000,ALERT,212.83,301.17,59.944,1491108304,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,660371.6,660371.6,32440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108306,1806380.00
04/02/2017 00:45,2,0.000,ALERT,212.38,300.57,59.938,1491108304,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,884636.8,884636.8,32446,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108307,1806381.00
04/02/2017 00:45,2,0.000,ALERT,213.06,300.87,59.981,1491108304,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,646820.3,646820.3,32975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108309,1806382.00
04/02/2017 00:45,2,0.000,ALERT,212.38,300.87,59.944,1491108304,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,649506.3,649506.3,32937,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108311,1806383.00
04/02/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1491108304,"201051344000646","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,643232.0,643232.0,32840,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108313,1806384.00
04/02/2017 00:45,2,0.000,ALERT,211.93,299.97,59.944,1491108304,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,915938.2,915938.2,32214,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108315,1806385.00
04/02/2017 00:45,2,0.000,ALERT,213.06,302.07,59.959,1491108304,"201051344000585","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,653956.6,653956.6,32996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108316,1806386.00
04/02/2017 00:45,2,0.000,ALERT,213.06,302.37,59.954,1491108304,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,647530.7,647530.7,32717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108318,1806387.00
04/02/2017 00:45,2,0.000,ALERT,213.51,302.68,59.949,1491108304,"201051344000582","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,637585.4,637585.4,32913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108320,1806388.00
04/02/2017 00:45,2,0.000,ALERT,212.61,301.77,59.922,1491108304,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,655670.9,655670.9,32802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108322,1806389.00
04/02/2017 00:45,2,0.000,ALERT,212.16,299.97,59.991,1491108304,"274151322000094","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,747412.9,747412.9,33549,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108324,1806390.00
04/02/2017 00:45,2,0.000,ALERT,212.38,301.47,59.907,1491108304,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,667052.8,667052.8,32769,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108326,1806391.00
04/02/2017 00:45,2,0.000,ALERT,212.83,302.37,59.954,1491108304,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,649484.9,649484.9,32920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108327,1806392.00
04/02/2017 00:45,2,0.000,ALERT,213.06,302.07,59.954,1491108304,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,652389.6,652389.6,32893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108329,1806393.00
04/02/2017 00:45,2,0.000,ALERT,213.06,301.17,59.954,1491108304,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,620443.8,620443.8,33207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108331,1806394.00
04/02/2017 00:45,2,0.000,ALERT,212.38,301.17,59.949,1491108304,"274151322000083","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,906828.0,906828.0,32269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108333,1806395.00
04/02/2017 00:45,2,0.000,ALERT,212.83,300.27,59.949,1491108304,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,966231.5,966231.5,32378,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108334,1806396.00
04/02/2017 00:45,2,0.000,ALERT,212.16,301.77,59.954,1491108304,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,648178.0,648178.0,32968,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108336,1806397.00
04/02/2017 00:45,2,0.000,ALERT,212.38,301.47,59.954,1491108304,"274151322000095","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,957035.2,957035.2,32499,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108338,1806398.00
