ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 00:45,2,0.000,ALERT,211.93,300.87,59.986,1491108304,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,595514.1,595514.1,33008,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108340,1806399.00
04/02/2017 00:45,2,0.000,ALERT,212.83,301.17,59.954,1491108304,"201051344001025","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,651584.6,651584.6,33083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108342,1806400.00
04/02/2017 00:45,2,0.000,ALERT,212.16,301.17,59.949,1491108304,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,660429.5,660429.5,32593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108343,1806401.00
04/02/2017 00:45,2,0.000,ALERT,213.06,301.17,59.954,1491108304,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,660692.4,660692.4,32437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108345,1806402.00
04/02/2017 00:45,2,0.000,ALERT,213.29,302.07,59.944,1491108304,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,652558.5,652558.5,32780,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108347,1806403.00
04/02/2017 00:45,2,0.000,ALERT,213.06,301.47,59.954,1491108304,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,649236.5,649236.5,32763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108349,1806404.00
04/02/2017 00:45,2,0.000,ALERT,213.29,302.37,59.944,1491108304,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,657050.2,657050.2,32612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108350,1806405.00
04/02/2017 00:45,2,0.000,ALERT,213.06,301.17,59.949,1491108304,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,645725.1,645725.1,32972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108352,1806406.00
04/02/2017 00:45,2,0.000,ALERT,211.93,300.57,59.949,1491108304,"274151322000088","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,868824.1,868824.1,32486,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108354,1806407.00
04/02/2017 00:45,2,0.000,ALERT,213.06,299.67,59.944,1491108304,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,747979.5,747979.5,33473,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108356,1806408.00
04/02/2017 00:45,2,0.000,ALERT,212.61,301.77,59.938,1491108304,"201051344001135","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,641553.9,641553.9,32985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108358,1806409.00
04/02/2017 00:45,2,0.000,ALERT,212.16,302.07,59.959,1491108304,"201051344000594","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,662165.1,662165.1,32840,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108359,1806410.00
04/02/2017 00:45,2,0.000,ALERT,213.29,302.07,59.954,1491108304,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,650049.2,650049.2,33041,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108361,1806411.00
04/02/2017 00:45,2,0.000,ALERT,212.16,300.57,59.938,1491108304,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,887194.2,887194.2,32384,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108363,1806412.00
04/02/2017 00:45,2,0.000,ALERT,212.61,300.87,59.938,1491108304,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,647244.5,647244.5,33003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108365,1806413.00
04/02/2017 00:45,2,0.000,ALERT,213.06,302.07,59.986,1491108304,"201051344001093","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,648923.7,648923.7,32859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108367,1806414.00
04/02/2017 00:45,2,0.000,ALERT,212.38,301.47,59.991,1491108304,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,668380.6,668380.6,32350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108368,1806415.00
04/02/2017 00:45,2,0.000,ALERT,212.61,300.57,59.907,1491108304,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,658016.0,658016.0,32419,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108370,1806416.00
04/02/2017 00:45,2,0.000,ALERT,212.38,301.77,59.944,1491108304,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,670585.9,670585.9,32330,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108372,1806417.00
04/02/2017 00:45,2,0.000,ALERT,212.16,301.17,59.907,1491108304,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,661345.0,661345.0,32526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491108374,1806418.00
04/02/2017 00:45,2,0.000,ALERT,212.61,301.17,59.970,1491108304,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,647255.6,647255.6,32879,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108376,1806419.00
04/02/2017 00:45,2,0.000,ALERT,212.83,301.47,59.949,1491108304,"201051344000576","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,661233.8,661233.8,32402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108378,1806420.00
04/02/2017 00:45,2,0.000,ALERT,212.38,299.37,59.933,1491108304,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,859023.5,859023.5,32758,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491108380,1806421.00
04/02/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1491109204,"201051344000645","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,660371.6,660371.6,32442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109206,1806422.00
04/02/2017 01:00,2,0.000,ALERT,212.61,301.17,59.944,1491109204,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,884636.8,884636.8,32448,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109208,1806423.00
04/02/2017 01:00,2,0.000,ALERT,213.06,301.47,59.954,1491109204,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,646820.3,646820.3,32977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109210,1806424.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.17,59.954,1491109204,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,649506.3,649506.3,32939,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109211,1806425.00
04/02/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1491109204,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,643232.0,643232.0,32842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109213,1806426.00
04/02/2017 01:00,2,0.000,ALERT,212.16,300.87,59.959,1491109204,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,915938.2,915938.2,32216,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109215,1806427.00
04/02/2017 01:00,2,0.000,ALERT,213.29,302.37,59.922,1491109204,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,653956.6,653956.6,32998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109217,1806428.00
04/02/2017 01:00,2,0.000,ALERT,213.06,302.68,60.012,1491109204,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,647530.7,647530.7,32719,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109219,1806429.00
04/02/2017 01:00,2,0.000,ALERT,213.51,302.98,59.933,1491109204,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,637585.4,637585.4,32915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109220,1806430.00
04/02/2017 01:00,2,0.000,ALERT,212.61,302.07,59.965,1491109204,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,655670.9,655670.9,32804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109222,1806431.00
04/02/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1491109204,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,747412.9,747412.9,33551,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109224,1806432.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.77,59.965,1491109204,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,667052.8,667052.8,32771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109226,1806433.00
04/02/2017 01:00,2,0.000,ALERT,212.83,302.68,59.949,1491109204,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,649484.9,649484.9,32922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109227,1806434.00
04/02/2017 01:00,2,0.000,ALERT,213.06,302.37,59.981,1491109204,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,652389.6,652389.6,32895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109229,1806435.00
04/02/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1491109204,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,620443.8,620443.8,33209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109231,1806436.00
04/02/2017 01:00,2,0.000,ALERT,212.38,302.07,59.991,1491109204,"274151322000083","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,906828.0,906828.0,32271,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109233,1806437.00
04/02/2017 01:00,2,0.000,ALERT,212.83,301.47,59.959,1491109204,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,966231.5,966231.5,32380,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109235,1806438.00
04/02/2017 01:00,2,0.000,ALERT,212.38,302.07,59.970,1491109204,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,648178.0,648178.0,32970,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109237,1806439.00
04/02/2017 01:00,2,0.000,ALERT,212.61,302.37,59.965,1491109204,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,957035.2,957035.2,32501,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109239,1806440.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.17,59.970,1491109204,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,595514.1,595514.1,33010,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109240,1806441.00
04/02/2017 01:00,2,0.000,ALERT,212.83,301.47,59.970,1491109204,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,651584.6,651584.6,33085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109242,1806442.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.17,60.012,1491109204,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,660429.5,660429.5,32595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109244,1806443.00
04/02/2017 01:00,2,0.000,ALERT,213.06,301.47,59.975,1491109204,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,660692.4,660692.4,32439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109246,1806444.00
04/02/2017 01:00,2,0.000,ALERT,213.29,302.37,59.970,1491109204,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,652558.5,652558.5,32782,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109248,1806445.00
04/02/2017 01:00,2,0.000,ALERT,213.29,301.77,59.986,1491109204,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,649236.5,649236.5,32765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109249,1806446.00
04/02/2017 01:00,2,0.000,ALERT,213.51,302.37,59.970,1491109204,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,657050.2,657050.2,32614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109251,1806447.00
04/02/2017 01:00,2,0.000,ALERT,213.06,301.47,59.975,1491109204,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,645725.1,645725.1,32974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109253,1806448.00
04/02/2017 01:00,2,0.000,ALERT,212.16,301.47,59.975,1491109204,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32488,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109255,1806449.00
04/02/2017 01:00,2,0.000,ALERT,213.29,300.87,59.975,1491109204,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,747979.5,747979.5,33475,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109257,1806450.00
04/02/2017 01:00,2,0.000,ALERT,212.83,302.07,59.981,1491109204,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,641553.9,641553.9,32987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109258,1806451.00
04/02/2017 01:00,2,0.000,ALERT,212.16,302.07,60.018,1491109204,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,662165.1,662165.1,32842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109260,1806452.00
04/02/2017 01:00,2,0.000,ALERT,213.06,301.77,59.975,1491109204,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,650049.2,650049.2,33043,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109262,1806453.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.17,59.970,1491109204,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,887194.2,887194.2,32386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109264,1806454.00
04/02/2017 01:00,2,0.000,ALERT,212.83,301.17,59.975,1491109204,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,647244.5,647244.5,33005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109265,1806455.00
04/02/2017 01:00,2,0.000,ALERT,213.06,302.07,59.975,1491109204,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,648923.7,648923.7,32861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109267,1806456.00
04/02/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1491109204,"201051344000900","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,668380.6,668380.6,32352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109269,1806457.00
04/02/2017 01:00,2,0.000,ALERT,212.83,300.87,59.981,1491109204,"201051344000648","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,658016.0,658016.0,32421,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109271,1806458.00
04/02/2017 01:00,2,0.000,ALERT,212.61,302.37,60.002,1491109204,"201051344000569","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,670585.9,670585.9,32332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109273,1806459.00
04/02/2017 01:00,2,0.000,ALERT,212.61,302.07,60.002,1491109204,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,661345.0,661345.0,32528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109275,1806460.00
04/02/2017 01:00,2,0.000,ALERT,212.61,301.47,59.922,1491109204,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,647255.6,647255.6,32881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109276,1806461.00
04/02/2017 01:00,2,0.000,ALERT,213.06,302.68,59.944,1491109204,"201051344000576","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,661233.8,661233.8,32404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491109278,1806462.00
04/02/2017 01:00,2,0.000,ALERT,212.61,300.57,59.965,1491109204,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,859023.5,859023.5,32760,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491109280,1806463.00
04/02/2017 01:15,2,0.000,ALERT,213.29,302.07,59.949,1491110103,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,660371.6,660371.6,32444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110105,1806464.00
04/02/2017 01:15,2,0.000,ALERT,212.83,301.17,59.959,1491110103,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,884636.8,884636.8,32450,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110107,1806465.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.07,59.922,1491110103,"201051344000633","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,646820.3,646820.3,32979,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110109,1806466.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.07,59.959,1491110103,"201051344000469","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,649506.3,649506.3,32941,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110111,1806467.00
04/02/2017 01:15,2,0.000,ALERT,213.06,302.68,59.912,1491110103,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,643232.0,643232.0,32844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110112,1806468.00
04/02/2017 01:15,2,0.000,ALERT,212.61,301.77,59.954,1491110103,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,915938.2,915938.2,32218,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110114,1806469.00
04/02/2017 01:15,2,0.000,ALERT,213.29,302.98,59.959,1491110103,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,653956.6,653956.6,33000,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110116,1806470.00
04/02/2017 01:15,2,0.000,ALERT,213.29,303.28,59.959,1491110103,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,647530.7,647530.7,32721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110118,1806471.00
04/02/2017 01:15,2,0.000,ALERT,213.74,303.58,59.986,1491110103,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,637585.4,637585.4,32917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110120,1806472.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.68,59.970,1491110103,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,655670.9,655670.9,32806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110122,1806473.00
04/02/2017 01:15,2,0.000,ALERT,212.61,300.87,59.965,1491110103,"274151322000094","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,747412.9,747412.9,33553,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110123,1806474.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.68,59.965,1491110103,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,667052.8,667052.8,32773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110125,1806475.00
04/02/2017 01:15,2,0.000,ALERT,213.06,302.68,59.970,1491110103,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,649484.9,649484.9,32924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110127,1806476.00
04/02/2017 01:15,2,0.000,ALERT,213.29,302.37,59.959,1491110103,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,652389.6,652389.6,32897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110129,1806477.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.07,59.965,1491110103,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,620443.8,620443.8,33211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110130,1806478.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.07,59.954,1491110103,"274151322000083","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,906828.0,906828.0,32273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110132,1806479.00
04/02/2017 01:15,2,0.000,ALERT,213.29,300.87,59.933,1491110103,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,966231.5,966231.5,32382,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110134,1806480.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.98,59.965,1491110103,"201051344000868","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,648178.0,648178.0,32972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110136,1806481.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.07,59.954,1491110103,"274151322000095","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,957035.2,957035.2,32503,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110138,1806482.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.37,59.959,1491110103,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.88,0.0,0.0,0.000,595514.1,595514.1,33012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110139,1806483.00
04/02/2017 01:15,2,0.000,ALERT,213.06,301.47,59.938,1491110103,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,651584.6,651584.6,33087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110141,1806484.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.68,59.970,1491110103,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,660429.5,660429.5,32597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110143,1806485.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.37,59.965,1491110103,"201051344000853","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,660692.4,660692.4,32441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110145,1806486.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.68,59.959,1491110103,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,652558.5,652558.5,32784,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110147,1806487.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.07,59.986,1491110103,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,649236.5,649236.5,32767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110148,1806488.00
04/02/2017 01:15,2,0.000,ALERT,213.51,302.37,59.965,1491110103,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,657050.2,657050.2,32616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110150,1806489.00
04/02/2017 01:15,2,0.000,ALERT,213.29,301.77,59.959,1491110103,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,645725.1,645725.1,32976,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110152,1806490.00
04/02/2017 01:15,2,0.000,ALERT,212.38,300.87,59.965,1491110103,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,868824.1,868824.1,32490,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110154,1806491.00
04/02/2017 01:15,2,0.000,ALERT,213.29,300.57,59.954,1491110103,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,747979.5,747979.5,33477,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110156,1806492.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.37,59.975,1491110103,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,641553.9,641553.9,32989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110158,1806493.00
04/02/2017 01:15,2,0.000,ALERT,212.61,302.98,59.954,1491110103,"201051344000594","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,662165.1,662165.1,32844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110160,1806494.00
04/02/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1491110103,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,650049.2,650049.2,33045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110161,1806495.00
04/02/2017 01:15,2,0.000,ALERT,212.38,301.17,59.944,1491110103,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,887194.2,887194.2,32388,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110163,1806496.00
04/02/2017 01:15,2,0.000,ALERT,213.06,301.77,59.954,1491110103,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,647244.5,647244.5,33007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110165,1806497.00
04/02/2017 01:15,2,0.000,ALERT,213.06,302.37,60.007,1491110103,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,648923.7,648923.7,32863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110167,1806498.00
04/02/2017 01:15,2,0.000,ALERT,212.61,302.07,59.970,1491110103,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,668380.6,668380.6,32354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110169,1806499.00
04/02/2017 01:15,2,0.000,ALERT,213.06,301.47,60.007,1491110103,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,658016.0,658016.0,32423,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110170,1806500.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.37,59.944,1491110103,"201051344000569","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,670585.9,670585.9,32334,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110172,1806501.00
04/02/2017 01:15,2,0.000,ALERT,212.83,302.37,59.954,1491110103,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,661345.0,661345.0,32530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110174,1806502.00
04/02/2017 01:15,2,0.000,ALERT,213.06,302.37,59.949,1491110103,"201051344001158","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,647255.6,647255.6,32883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491110176,1806503.00
04/02/2017 01:15,2,0.000,ALERT,213.29,302.98,59.949,1491110103,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,661233.8,661233.8,32406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110178,1806504.00
04/02/2017 01:15,2,0.000,ALERT,213.06,300.87,59.949,1491110103,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,859023.5,859023.5,32762,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491110179,1806505.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.07,59.949,1491111004,"201051344000645","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,660371.6,660371.6,32446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111006,1806506.00
04/02/2017 01:30,2,0.000,ALERT,212.83,301.77,59.959,1491111004,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,884636.8,884636.8,32452,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111008,1806507.00
04/02/2017 01:30,2,0.000,ALERT,213.51,302.07,59.954,1491111004,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,646820.3,646820.3,32981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111009,1806508.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.07,59.954,1491111004,"201051344000469","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,649506.3,649506.3,32943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111011,1806509.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.68,59.970,1491111004,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,643232.0,643232.0,32846,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111013,1806510.00
04/02/2017 01:30,2,0.000,ALERT,212.16,302.07,59.954,1491111004,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,915938.2,915938.2,32220,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111015,1806511.00
04/02/2017 01:30,2,0.000,ALERT,213.06,302.68,59.954,1491111004,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,653956.6,653956.6,33002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111017,1806512.00
04/02/2017 01:30,2,0.000,ALERT,213.06,302.98,59.959,1491111004,"201051344001230","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,647530.7,647530.7,32723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111018,1806513.00
04/02/2017 01:30,2,0.000,ALERT,213.74,303.58,59.917,1491111004,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,637585.4,637585.4,32919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111020,1806514.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.68,59.996,1491111004,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,655670.9,655670.9,32808,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111022,1806515.00
04/02/2017 01:30,2,0.000,ALERT,212.83,300.87,59.949,1491111004,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,747412.9,747412.9,33555,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111024,1806516.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.98,59.991,1491111004,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,667052.8,667052.8,32775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111025,1806517.00
04/02/2017 01:30,2,0.000,ALERT,213.06,302.98,59.949,1491111004,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,649484.9,649484.9,32926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111027,1806518.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.68,59.949,1491111004,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,652389.6,652389.6,32899,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111029,1806519.00
04/02/2017 01:30,2,0.000,ALERT,213.51,302.07,59.949,1491111004,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,620443.8,620443.8,33213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111031,1806520.00
04/02/2017 01:30,2,0.000,ALERT,212.83,301.77,59.907,1491111004,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,906828.0,906828.0,32275,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111033,1806521.00
04/02/2017 01:30,2,0.000,ALERT,213.51,301.77,59.949,1491111004,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,966231.5,966231.5,32384,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111034,1806522.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.98,59.959,1491111004,"201051344000868","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,648178.0,648178.0,32974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111036,1806523.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.37,59.965,1491111004,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,957035.2,957035.2,32505,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111038,1806524.00
04/02/2017 01:30,2,0.000,ALERT,212.61,302.07,59.954,1491111004,"201051344000988","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,595514.1,595514.1,33014,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111040,1806525.00
04/02/2017 01:30,2,0.000,ALERT,213.06,301.47,59.965,1491111004,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,651584.6,651584.6,33089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111042,1806526.00
04/02/2017 01:30,2,0.000,ALERT,212.61,302.07,59.954,1491111004,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,660429.5,660429.5,32599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111044,1806527.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1491111004,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,660692.4,660692.4,32443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111045,1806528.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.68,59.965,1491111004,"201051344000685","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,652558.5,652558.5,32786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111047,1806529.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.07,59.970,1491111004,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,649236.5,649236.5,32769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111049,1806530.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.68,59.970,1491111004,"201051344001145","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,657050.2,657050.2,32618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111051,1806531.00
04/02/2017 01:30,2,0.000,ALERT,213.06,301.77,59.954,1491111004,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,645725.1,645725.1,32978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111052,1806532.00
04/02/2017 01:30,2,0.000,ALERT,212.16,300.87,59.965,1491111004,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32492,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111054,1806533.00
04/02/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1491111004,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,747979.5,747979.5,33479,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111056,1806534.00
04/02/2017 01:30,2,0.000,ALERT,212.61,302.07,59.970,1491111004,"201051344001135","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,641553.9,641553.9,32991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111058,1806535.00
04/02/2017 01:30,2,0.000,ALERT,212.38,302.98,59.970,1491111004,"201051344000594","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,662165.1,662165.1,32846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111060,1806536.00
04/02/2017 01:30,2,0.000,ALERT,213.29,302.37,59.996,1491111004,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,650049.2,650049.2,33047,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111061,1806537.00
04/02/2017 01:30,2,0.000,ALERT,212.38,301.17,59.965,1491111004,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32390,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111063,1806538.00
04/02/2017 01:30,2,0.000,ALERT,212.83,301.47,60.018,1491111004,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,647244.5,647244.5,33009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111065,1806539.00
04/02/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1491111004,"201051344001093","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,648923.7,648923.7,32865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111067,1806540.00
04/02/2017 01:30,2,0.000,ALERT,212.61,302.07,59.965,1491111004,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,668380.6,668380.6,32356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111068,1806541.00
04/02/2017 01:30,2,0.000,ALERT,212.61,301.17,59.965,1491111004,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,658016.0,658016.0,32425,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111070,1806542.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.68,59.996,1491111004,"201051344000569","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,670585.9,670585.9,32336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111072,1806543.00
