ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 01:30,2,0.000,ALERT,212.61,302.37,59.970,1491111004,"201051344000983","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,661345.0,661345.0,32532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111074,1806544.00
04/02/2017 01:30,2,0.000,ALERT,212.83,302.37,59.981,1491111004,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111076,1806545.00
04/02/2017 01:30,2,0.000,ALERT,213.06,302.98,59.975,1491111004,"201051344000576","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,661233.8,661233.8,32408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111078,1806546.00
04/02/2017 01:30,2,0.000,ALERT,212.61,300.87,59.981,1491111004,"274151322000087","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,859023.5,859023.5,32764,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111080,1806547.00
04/02/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1491111903,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,660371.6,660371.6,32448,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111905,1806548.00
04/02/2017 01:45,2,0.000,ALERT,212.38,300.57,59.965,1491111903,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,884636.8,884636.8,32454,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111907,1806549.00
04/02/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1491111903,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,646820.3,646820.3,32983,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111909,1806550.00
04/02/2017 01:45,2,0.000,ALERT,212.38,300.87,59.959,1491111903,"201051344000469","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,649506.3,649506.3,32945,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111910,1806551.00
04/02/2017 01:45,2,0.000,ALERT,212.83,302.37,60.007,1491111903,"201051344000646","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,643232.0,643232.0,32848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111912,1806552.00
04/02/2017 01:45,2,0.000,ALERT,211.93,301.47,59.928,1491111903,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,915938.2,915938.2,32222,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111914,1806553.00
04/02/2017 01:45,2,0.000,ALERT,213.06,302.37,59.991,1491111903,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,653956.6,653956.6,33004,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111916,1806554.00
04/02/2017 01:45,2,0.000,ALERT,213.06,302.68,59.933,1491111903,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,647530.7,647530.7,32725,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111918,1806555.00
04/02/2017 01:45,2,0.000,ALERT,213.51,302.98,59.975,1491111903,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,637585.4,637585.4,32921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111919,1806556.00
04/02/2017 01:45,2,0.000,ALERT,212.61,302.37,59.975,1491111903,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,655670.9,655670.9,32810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111921,1806557.00
04/02/2017 01:45,2,0.000,ALERT,212.16,300.57,59.975,1491111903,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,747412.9,747412.9,33557,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111923,1806558.00
04/02/2017 01:45,2,0.000,ALERT,212.61,301.77,59.975,1491111903,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,667052.8,667052.8,32777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111925,1806559.00
04/02/2017 01:45,2,0.000,ALERT,212.83,302.68,59.975,1491111903,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,649484.9,649484.9,32928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111927,1806560.00
04/02/2017 01:45,2,0.000,ALERT,213.29,302.68,59.981,1491111903,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,652389.6,652389.6,32901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111928,1806561.00
04/02/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1491111903,"201051344000417","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,620443.8,620443.8,33215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111930,1806562.00
04/02/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1491111903,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,906828.0,906828.0,32277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111932,1806563.00
04/02/2017 01:45,2,0.000,ALERT,212.83,301.47,59.975,1491111903,"274151322000076","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,966231.5,966231.5,32386,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111934,1806564.00
04/02/2017 01:45,2,0.000,ALERT,212.38,302.07,59.981,1491111903,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,648178.0,648178.0,32976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111936,1806565.00
04/02/2017 01:45,2,0.000,ALERT,212.38,302.37,59.981,1491111903,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,957035.2,957035.2,32507,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111938,1806566.00
04/02/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1491111903,"201051344000988","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,595514.1,595514.1,33016,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111940,1806567.00
04/02/2017 01:45,2,0.000,ALERT,212.83,301.77,59.954,1491111903,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,651584.6,651584.6,33091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111941,1806568.00
04/02/2017 01:45,2,0.000,ALERT,212.38,301.47,60.002,1491111903,"201051344000458","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,660429.5,660429.5,32601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111943,1806569.00
04/02/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1491111903,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,660692.4,660692.4,32445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111945,1806570.00
04/02/2017 01:45,2,0.000,ALERT,213.51,302.37,59.986,1491111903,"201051344000685","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,652558.5,652558.5,32788,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111947,1806571.00
04/02/2017 01:45,2,0.000,ALERT,213.51,302.07,59.975,1491111903,"201051344000917","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,649236.5,649236.5,32771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111949,1806572.00
04/02/2017 01:45,2,0.000,ALERT,213.29,302.68,59.975,1491111903,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,657050.2,657050.2,32620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111950,1806573.00
04/02/2017 01:45,2,0.000,ALERT,213.06,301.47,59.944,1491111903,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,645725.1,645725.1,32980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111952,1806574.00
04/02/2017 01:45,2,0.000,ALERT,211.93,301.17,60.018,1491111903,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,868824.1,868824.1,32494,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111954,1806575.00
04/02/2017 01:45,2,0.000,ALERT,212.83,299.97,59.981,1491111903,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,747979.5,747979.5,33481,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111956,1806576.00
04/02/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1491111903,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,641553.9,641553.9,32993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111958,1806577.00
04/02/2017 01:45,2,0.000,ALERT,212.16,302.07,59.981,1491111903,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,662165.1,662165.1,32848,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111960,1806578.00
04/02/2017 01:45,2,0.000,ALERT,213.06,301.77,60.002,1491111903,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33049,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111961,1806579.00
04/02/2017 01:45,2,0.000,ALERT,212.16,300.87,59.965,1491111903,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32392,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111963,1806580.00
04/02/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1491111903,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,647244.5,647244.5,33011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111965,1806581.00
04/02/2017 01:45,2,0.000,ALERT,212.38,301.47,59.970,1491111903,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,668380.6,668380.6,32358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111968,1806582.00
04/02/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1491111903,"201051344000648","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,658016.0,658016.0,32427,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111970,1806583.00
04/02/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1491111903,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,670585.9,670585.9,32338,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111972,1806584.00
04/02/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1491111903,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,661345.0,661345.0,32534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111973,1806585.00
04/02/2017 01:45,2,0.000,ALERT,212.61,301.17,59.970,1491111903,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,647255.6,647255.6,32887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111975,1806586.00
04/02/2017 01:45,2,0.000,ALERT,213.06,302.07,59.986,1491111903,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,661233.8,661233.8,32410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111977,1806587.00
04/02/2017 01:45,2,0.000,ALERT,212.38,300.57,59.965,1491111903,"274151322000087","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,859023.5,859023.5,32766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491111979,1806588.00
04/02/2017 01:45,2,0.000,ALERT,213.06,302.37,59.981,1491111903,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,648923.7,648923.7,32867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491111980,1806589.00
04/02/2017 02:00,2,0.000,ALERT,213.06,301.77,59.965,1491112803,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,660371.6,660371.6,32450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112805,1806590.00
04/02/2017 02:00,2,0.000,ALERT,212.38,300.87,59.996,1491112803,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,884636.8,884636.8,32456,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112807,1806591.00
04/02/2017 02:00,2,0.000,ALERT,213.29,301.77,60.002,1491112803,"201051344000633","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,646820.3,646820.3,32985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112808,1806592.00
04/02/2017 02:00,2,0.000,ALERT,212.61,301.77,60.002,1491112803,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,649506.3,649506.3,32947,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112810,1806593.00
04/02/2017 02:00,2,0.000,ALERT,213.06,302.37,59.996,1491112803,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,643232.0,643232.0,32850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112812,1806594.00
04/02/2017 02:00,2,0.000,ALERT,212.38,300.27,60.002,1491112803,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,915938.2,915938.2,32224,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112814,1806595.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.68,60.044,1491112803,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,653956.6,653956.6,33006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112816,1806596.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.68,59.970,1491112803,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,647530.7,647530.7,32727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112817,1806597.00
04/02/2017 02:00,2,0.000,ALERT,213.74,303.28,60.007,1491112803,"201051344000582","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,637585.4,637585.4,32923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112819,1806598.00
04/02/2017 02:00,2,0.000,ALERT,213.06,302.37,59.981,1491112803,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,655670.9,655670.9,32812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112821,1806599.00
04/02/2017 02:00,2,0.000,ALERT,212.61,300.57,59.996,1491112803,"274151322000094","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,747412.9,747412.9,33559,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112823,1806600.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.68,60.007,1491112803,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,667052.8,667052.8,32779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112825,1806601.00
04/02/2017 02:00,2,0.000,ALERT,213.06,302.68,60.007,1491112803,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,649484.9,649484.9,32930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112827,1806602.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.37,60.002,1491112803,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,652389.6,652389.6,32903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112828,1806603.00
04/02/2017 02:00,2,0.000,ALERT,213.51,302.07,59.996,1491112803,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,620443.8,620443.8,33217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112830,1806604.00
04/02/2017 02:00,2,0.000,ALERT,212.83,301.77,60.007,1491112803,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,906828.0,906828.0,32279,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112832,1806605.00
04/02/2017 02:00,2,0.000,ALERT,213.29,301.47,60.007,1491112803,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,966231.5,966231.5,32388,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112834,1806606.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.98,60.007,1491112803,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,648178.0,648178.0,32978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112836,1806607.00
04/02/2017 02:00,2,0.000,ALERT,212.61,302.37,59.975,1491112803,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,957035.2,957035.2,32509,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112838,1806608.00
04/02/2017 02:00,2,0.000,ALERT,212.61,302.37,59.996,1491112803,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,595514.1,595514.1,33018,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112840,1806609.00
04/02/2017 02:00,2,0.000,ALERT,213.06,301.47,59.938,1491112803,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,651584.6,651584.6,33093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112841,1806610.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.37,59.959,1491112803,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,660429.5,660429.5,32603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112843,1806611.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.37,59.965,1491112803,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,660692.4,660692.4,32447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112845,1806612.00
04/02/2017 02:00,2,0.000,ALERT,213.74,302.37,59.986,1491112803,"201051344000685","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,652558.5,652558.5,32790,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112847,1806613.00
04/02/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1491112803,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,649236.5,649236.5,32773,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112849,1806614.00
04/02/2017 02:00,2,0.000,ALERT,213.74,302.68,59.975,1491112803,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,657050.2,657050.2,32622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112850,1806615.00
04/02/2017 02:00,2,0.000,ALERT,213.51,301.77,59.991,1491112803,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,645725.1,645725.1,32982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112852,1806616.00
04/02/2017 02:00,2,0.000,ALERT,212.38,301.47,60.028,1491112803,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,868824.1,868824.1,32496,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112854,1806617.00
04/02/2017 02:00,2,0.000,ALERT,213.29,300.27,59.991,1491112803,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,747979.5,747979.5,33483,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112856,1806618.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1491112803,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,641553.9,641553.9,32995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112858,1806619.00
04/02/2017 02:00,2,0.000,ALERT,212.61,302.98,60.002,1491112803,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,662165.1,662165.1,32850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112859,1806620.00
04/02/2017 02:00,2,0.000,ALERT,213.51,302.07,60.002,1491112803,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112861,1806621.00
04/02/2017 02:00,2,0.000,ALERT,212.61,300.87,59.986,1491112803,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,887194.2,887194.2,32394,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112863,1806622.00
04/02/2017 02:00,2,0.000,ALERT,213.06,301.77,60.002,1491112803,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,647244.5,647244.5,33013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112865,1806623.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.37,60.007,1491112803,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,648923.7,648923.7,32869,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112866,1806624.00
04/02/2017 02:00,2,0.000,ALERT,212.61,302.37,60.039,1491112803,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,668380.6,668380.6,32360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112868,1806625.00
04/02/2017 02:00,2,0.000,ALERT,212.83,301.47,60.012,1491112803,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,658016.0,658016.0,32429,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112870,1806626.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.98,60.012,1491112803,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,670585.9,670585.9,32340,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491112872,1806627.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.37,59.965,1491112803,"201051344000983","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,661345.0,661345.0,32536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112874,1806628.00
04/02/2017 02:00,2,0.000,ALERT,212.83,302.07,60.007,1491112803,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,647255.6,647255.6,32889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112875,1806629.00
04/02/2017 02:00,2,0.000,ALERT,213.29,302.98,60.002,1491112803,"201051344000576","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,661233.8,661233.8,32412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112877,1806630.00
04/02/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1491112803,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,859023.5,859023.5,32768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491112879,1806631.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.37,59.965,1491113704,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,660371.6,660371.6,32452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113706,1806632.00
04/02/2017 02:15,2,0.000,ALERT,213.06,301.77,59.938,1491113704,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,884636.8,884636.8,32458,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113708,1806633.00
04/02/2017 02:15,2,0.000,ALERT,213.74,302.37,59.975,1491113704,"201051344000633","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,32987,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113709,1806634.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.37,59.975,1491113704,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,649506.3,649506.3,32949,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113711,1806635.00
04/02/2017 02:15,2,0.000,ALERT,213.29,302.68,59.996,1491113704,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,643232.0,643232.0,32852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113713,1806636.00
04/02/2017 02:15,2,0.000,ALERT,212.61,302.37,59.965,1491113704,"274151322000052","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,915938.2,915938.2,32226,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113715,1806637.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.68,59.981,1491113704,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,653956.6,653956.6,33008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113717,1806638.00
04/02/2017 02:15,2,0.000,ALERT,213.51,303.28,59.975,1491113704,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,647530.7,647530.7,32729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113719,1806639.00
04/02/2017 02:15,2,0.000,ALERT,213.96,303.58,59.975,1491113704,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,637585.4,637585.4,32925,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113720,1806640.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.37,59.965,1491113704,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,655670.9,655670.9,32814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113722,1806641.00
04/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.975,1491113704,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,747412.9,747412.9,33561,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113724,1806642.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.98,59.975,1491113704,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,667052.8,667052.8,32781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113726,1806643.00
04/02/2017 02:15,2,0.000,ALERT,213.29,302.98,59.981,1491113704,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,649484.9,649484.9,32932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113728,1806644.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.68,59.986,1491113704,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,652389.6,652389.6,32905,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113729,1806645.00
04/02/2017 02:15,2,0.000,ALERT,213.74,302.37,59.975,1491113704,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,620443.8,620443.8,33219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113731,1806646.00
04/02/2017 02:15,2,0.000,ALERT,212.83,301.77,59.975,1491113704,"274151322000083","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,906828.0,906828.0,32281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113733,1806647.00
04/02/2017 02:15,2,0.000,ALERT,213.51,301.77,59.975,1491113704,"274151322000076","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,966231.5,966231.5,32390,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113735,1806648.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.98,59.944,1491113704,"201051344000868","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,648178.0,648178.0,32980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113737,1806649.00
04/02/2017 02:15,2,0.000,ALERT,212.83,302.68,59.986,1491113704,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,957035.2,957035.2,32511,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113738,1806650.00
04/02/2017 02:15,2,0.000,ALERT,212.83,302.37,59.991,1491113704,"201051344000988","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,595514.1,595514.1,33020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113740,1806651.00
04/02/2017 02:15,2,0.000,ALERT,213.06,301.77,60.012,1491113704,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,651584.6,651584.6,33095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113742,1806652.00
04/02/2017 02:15,2,0.000,ALERT,212.83,302.37,59.986,1491113704,"201051344000458","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,660429.5,660429.5,32605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113744,1806653.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.37,59.991,1491113704,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,660692.4,660692.4,32449,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113745,1806654.00
04/02/2017 02:15,2,0.000,ALERT,213.74,302.68,59.981,1491113704,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,652558.5,652558.5,32792,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113747,1806655.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.07,59.991,1491113704,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,649236.5,649236.5,32775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113749,1806656.00
04/02/2017 02:15,2,0.000,ALERT,213.74,302.68,59.991,1491113704,"201051344001145","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,657050.2,657050.2,32624,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113751,1806657.00
04/02/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1491113704,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,645725.1,645725.1,32984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113753,1806658.00
04/02/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1491113704,"274151322000088","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,868824.1,868824.1,32498,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113755,1806659.00
04/02/2017 02:15,2,0.000,ALERT,213.51,300.57,59.975,1491113704,"274151322000068","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,747979.5,747979.5,33485,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113756,1806660.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.37,59.981,1491113704,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,641553.9,641553.9,32997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113758,1806661.00
04/02/2017 02:15,2,0.000,ALERT,212.61,302.98,59.981,1491113704,"201051344000594","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,662165.1,662165.1,32852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113760,1806662.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.37,59.975,1491113704,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113762,1806663.00
04/02/2017 02:15,2,0.000,ALERT,212.83,301.77,59.975,1491113704,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32396,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113763,1806664.00
04/02/2017 02:15,2,0.000,ALERT,213.29,302.37,59.981,1491113704,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,647244.5,647244.5,33015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113765,1806665.00
04/02/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1491113704,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,648923.7,648923.7,32871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113767,1806666.00
04/02/2017 02:15,2,0.000,ALERT,212.61,302.37,59.975,1491113704,"201051344000900","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,668380.6,668380.6,32362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113769,1806667.00
04/02/2017 02:15,2,0.000,ALERT,213.06,301.77,59.986,1491113704,"201051344000648","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,658016.0,658016.0,32431,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113771,1806668.00
04/02/2017 02:15,2,0.000,ALERT,213.06,303.28,60.023,1491113704,"201051344000569","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,670585.9,670585.9,32342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113772,1806669.00
04/02/2017 02:15,2,0.000,ALERT,212.83,302.68,59.975,1491113704,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,661345.0,661345.0,32538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113774,1806670.00
04/02/2017 02:15,2,0.000,ALERT,213.06,302.68,59.986,1491113704,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113776,1806671.00
04/02/2017 02:15,2,0.000,ALERT,213.29,303.28,59.981,1491113704,"201051344000576","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,661233.8,661233.8,32414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491113778,1806672.00
04/02/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1491113704,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,859023.5,859023.5,32770,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491113780,1806673.00
04/02/2017 02:30,2,0.000,ALERT,213.29,302.07,59.944,1491114604,"201051344000645","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,660371.6,660371.6,32454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114606,1806674.00
04/02/2017 02:30,2,0.000,ALERT,212.83,301.47,59.944,1491114604,"274151322000085","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,884636.8,884636.8,32460,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114607,1806675.00
04/02/2017 02:30,2,0.000,ALERT,213.51,301.77,59.949,1491114604,"201051344000633","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,646820.3,646820.3,32989,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114609,1806676.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.07,59.954,1491114604,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,649506.3,649506.3,32951,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114611,1806677.00
04/02/2017 02:30,2,0.000,ALERT,213.06,302.37,59.965,1491114604,"201051344000646","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,643232.0,643232.0,32854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114613,1806678.00
04/02/2017 02:30,2,0.000,ALERT,212.38,302.07,59.954,1491114604,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,915938.2,915938.2,32228,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114615,1806679.00
04/02/2017 02:30,2,0.000,ALERT,213.29,302.68,59.959,1491114604,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,653956.6,653956.6,33010,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114616,1806680.00
04/02/2017 02:30,2,0.000,ALERT,213.29,302.98,59.959,1491114604,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,647530.7,647530.7,32731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114618,1806681.00
04/02/2017 02:30,2,0.000,ALERT,213.74,303.28,59.959,1491114604,"201051344000582","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,637585.4,637585.4,32927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114620,1806682.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.07,59.959,1491114604,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,655670.9,655670.9,32816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114622,1806683.00
04/02/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1491114604,"274151322000094","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,747412.9,747412.9,33563,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114623,1806684.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.68,59.954,1491114604,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,667052.8,667052.8,32783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114625,1806685.00
04/02/2017 02:30,2,0.000,ALERT,213.06,302.68,59.959,1491114604,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,649484.9,649484.9,32934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114627,1806686.00
04/02/2017 02:30,2,0.000,ALERT,213.51,302.68,59.965,1491114604,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,652389.6,652389.6,32907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114629,1806687.00
04/02/2017 02:30,2,0.000,ALERT,213.51,301.77,59.949,1491114604,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,620443.8,620443.8,33221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114631,1806688.00
