ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 02:30,2,0.000,ALERT,212.61,301.77,59.949,1491114604,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,906828.0,906828.0,32283,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114632,1806689.00
04/02/2017 02:30,2,0.000,ALERT,213.51,301.77,59.949,1491114604,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,966231.5,966231.5,32392,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114634,1806690.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.98,59.965,1491114604,"201051344000868","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,648178.0,648178.0,32982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114637,1806691.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.37,59.949,1491114604,"274151322000095","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,957035.2,957035.2,32513,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114638,1806692.00
04/02/2017 02:30,2,0.000,ALERT,212.61,301.77,59.938,1491114604,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,595514.1,595514.1,33022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114640,1806693.00
04/02/2017 02:30,2,0.000,ALERT,213.29,301.47,59.959,1491114604,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,651584.6,651584.6,33097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114642,1806694.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.07,59.949,1491114604,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,660429.5,660429.5,32607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114644,1806695.00
04/02/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1491114604,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,660692.4,660692.4,32451,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114646,1806696.00
04/02/2017 02:30,2,0.000,ALERT,213.74,302.37,59.901,1491114604,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,652558.5,652558.5,32794,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114647,1806697.00
04/02/2017 02:30,2,0.000,ALERT,213.51,301.77,59.912,1491114604,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,649236.5,649236.5,32777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114649,1806698.00
04/02/2017 02:30,2,0.000,ALERT,213.74,302.37,59.970,1491114604,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,657050.2,657050.2,32626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114651,1806699.00
04/02/2017 02:30,2,0.000,ALERT,213.51,301.77,59.965,1491114604,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,645725.1,645725.1,32986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114653,1806700.00
04/02/2017 02:30,2,0.000,ALERT,212.16,301.47,59.922,1491114604,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32500,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114655,1806701.00
04/02/2017 02:30,2,0.000,ALERT,213.51,300.87,59.954,1491114604,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,747979.5,747979.5,33487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114656,1806702.00
04/02/2017 02:30,2,0.000,ALERT,213.06,302.37,59.959,1491114604,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,641553.9,641553.9,32999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114658,1806703.00
04/02/2017 02:30,2,0.000,ALERT,212.61,302.68,59.954,1491114604,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,662165.1,662165.1,32854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114660,1806704.00
04/02/2017 02:30,2,0.000,ALERT,213.51,302.07,59.959,1491114604,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,650049.2,650049.2,33055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114662,1806705.00
04/02/2017 02:30,2,0.000,ALERT,212.61,302.07,59.954,1491114604,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32398,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114664,1806706.00
04/02/2017 02:30,2,0.000,ALERT,213.06,301.77,59.975,1491114604,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,647244.5,647244.5,33017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114665,1806707.00
04/02/2017 02:30,2,0.000,ALERT,213.29,302.37,59.954,1491114604,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,648923.7,648923.7,32873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114667,1806708.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.07,59.959,1491114604,"201051344000900","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,668380.6,668380.6,32364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114669,1806709.00
04/02/2017 02:30,2,0.000,ALERT,213.06,301.47,59.959,1491114604,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,658016.0,658016.0,32433,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491114671,1806710.00
04/02/2017 02:30,2,0.000,ALERT,213.06,302.68,59.970,1491114604,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,670585.9,670585.9,32344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114673,1806711.00
04/02/2017 02:30,2,0.000,ALERT,212.83,302.37,59.959,1491114604,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,661345.0,661345.0,32540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114674,1806712.00
04/02/2017 02:30,2,0.000,ALERT,212.83,301.77,59.959,1491114604,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114676,1806713.00
04/02/2017 02:30,2,0.000,ALERT,213.51,302.68,59.965,1491114604,"201051344000576","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,661233.8,661233.8,32416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114678,1806714.00
04/02/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1491114604,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,859023.5,859023.5,32772,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491114680,1806715.00
04/02/2017 02:45,2,0.000,ALERT,213.06,301.47,59.949,1491115503,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,660371.6,660371.6,32456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115505,1806716.00
04/02/2017 02:45,2,0.000,ALERT,212.38,300.57,59.954,1491115503,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,884636.8,884636.8,32462,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115507,1806717.00
04/02/2017 02:45,2,0.000,ALERT,213.06,301.47,59.944,1491115503,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,32991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115509,1806718.00
04/02/2017 02:45,2,0.000,ALERT,212.61,301.47,59.949,1491115503,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,649506.3,649506.3,32953,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115511,1806719.00
04/02/2017 02:45,2,0.000,ALERT,212.83,302.07,59.986,1491115503,"201051344000646","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,643232.0,643232.0,32856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115513,1806720.00
04/02/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1491115503,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,915938.2,915938.2,32230,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115515,1806721.00
04/02/2017 02:45,2,0.000,ALERT,213.29,302.68,59.928,1491115503,"201051344000585","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,653956.6,653956.6,33012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115516,1806722.00
04/02/2017 02:45,2,0.000,ALERT,213.06,302.68,59.912,1491115503,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,647530.7,647530.7,32733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115518,1806723.00
04/02/2017 02:45,2,0.000,ALERT,213.74,303.58,59.907,1491115503,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.48,0.0,0.0,0.000,637585.4,637585.4,32929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115520,1806724.00
04/02/2017 02:45,2,0.000,ALERT,212.83,302.37,59.949,1491115503,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,655670.9,655670.9,32818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115522,1806725.00
04/02/2017 02:45,2,0.000,ALERT,212.16,299.97,59.938,1491115503,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,747412.9,747412.9,33565,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115523,1806726.00
04/02/2017 02:45,2,0.000,ALERT,212.61,302.37,59.981,1491115503,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,667052.8,667052.8,32785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115525,1806727.00
04/02/2017 02:45,2,0.000,ALERT,213.06,302.68,59.938,1491115503,"201051344000890","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,649484.9,649484.9,32936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115527,1806728.00
04/02/2017 02:45,2,0.000,ALERT,213.29,302.37,59.954,1491115503,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,652389.6,652389.6,32909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115529,1806729.00
04/02/2017 02:45,2,0.000,ALERT,213.51,302.07,59.944,1491115503,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,620443.8,620443.8,33223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115531,1806730.00
04/02/2017 02:45,2,0.000,ALERT,212.61,301.77,59.965,1491115503,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,906828.0,906828.0,32285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115533,1806731.00
04/02/2017 02:45,2,0.000,ALERT,213.06,300.87,59.949,1491115503,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,966231.5,966231.5,32394,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115534,1806732.00
04/02/2017 02:45,2,0.000,ALERT,212.61,302.68,59.954,1491115503,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,648178.0,648178.0,32984,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115536,1806733.00
04/02/2017 02:45,2,0.000,ALERT,212.38,301.77,59.954,1491115503,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,957035.2,957035.2,32515,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115538,1806734.00
04/02/2017 02:45,2,0.000,ALERT,212.38,301.77,59.928,1491115503,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,595514.1,595514.1,33024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115540,1806735.00
04/02/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1491115503,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,651584.6,651584.6,33099,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115542,1806736.00
04/02/2017 02:45,2,0.000,ALERT,212.38,301.77,59.954,1491115503,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,660429.5,660429.5,32609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115543,1806737.00
04/02/2017 02:45,2,0.000,ALERT,213.06,302.07,59.944,1491115503,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,660692.4,660692.4,32453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115545,1806738.00
04/02/2017 02:45,2,0.000,ALERT,213.51,302.37,59.954,1491115503,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,652558.5,652558.5,32796,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115547,1806739.00
04/02/2017 02:45,2,0.000,ALERT,213.51,301.77,59.944,1491115503,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,649236.5,649236.5,32779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115549,1806740.00
04/02/2017 02:45,2,0.000,ALERT,213.51,302.68,59.954,1491115503,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,657050.2,657050.2,32628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115551,1806741.00
04/02/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1491115503,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,645725.1,645725.1,32988,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115552,1806742.00
04/02/2017 02:45,2,0.000,ALERT,211.93,300.87,59.949,1491115503,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32502,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115554,1806743.00
04/02/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1491115503,"274151322000068","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,747979.5,747979.5,33489,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115556,1806744.00
04/02/2017 02:45,2,0.000,ALERT,212.83,302.37,59.938,1491115503,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,641553.9,641553.9,33001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115558,1806745.00
04/02/2017 02:45,2,0.000,ALERT,212.16,302.37,59.954,1491115503,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,662165.1,662165.1,32856,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115560,1806746.00
04/02/2017 02:45,2,0.000,ALERT,213.29,302.07,59.907,1491115503,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,650049.2,650049.2,33057,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115562,1806747.00
04/02/2017 02:45,2,0.000,ALERT,212.16,301.17,59.938,1491115503,"274151322000054","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,887194.2,887194.2,32400,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115563,1806748.00
04/02/2017 02:45,2,0.000,ALERT,212.61,301.17,59.949,1491115503,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,647244.5,647244.5,33019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115565,1806749.00
04/02/2017 02:45,2,0.000,ALERT,213.06,302.37,60.002,1491115503,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.58,0.0,0.0,0.000,648923.7,648923.7,32875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115567,1806750.00
04/02/2017 02:45,2,0.000,ALERT,212.38,301.77,59.949,1491115503,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,668380.6,668380.6,32366,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115569,1806751.00
04/02/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1491115503,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,658016.0,658016.0,32435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491115571,1806752.00
04/02/2017 02:45,2,0.000,ALERT,212.61,302.68,59.922,1491115503,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,670585.9,670585.9,32346,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115572,1806753.00
04/02/2017 02:45,2,0.000,ALERT,212.61,302.37,59.949,1491115503,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,661345.0,661345.0,32542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115574,1806754.00
04/02/2017 02:45,2,0.000,ALERT,212.61,301.77,59.954,1491115503,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,647255.6,647255.6,32895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115576,1806755.00
04/02/2017 02:45,2,0.000,ALERT,213.06,302.37,59.954,1491115503,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,661233.8,661233.8,32418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115578,1806756.00
04/02/2017 02:45,2,0.000,ALERT,212.38,299.97,59.938,1491115503,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,859023.5,859023.5,32774,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491115580,1806757.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1491116403,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,660371.6,660371.6,32458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116405,1806758.00
04/02/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1491116403,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,884636.8,884636.8,32464,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116407,1806759.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.07,59.954,1491116403,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,646820.3,646820.3,32993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116408,1806760.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.07,59.965,1491116403,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,649506.3,649506.3,32955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116410,1806761.00
04/02/2017 03:00,2,0.000,ALERT,212.83,302.37,59.954,1491116403,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,643232.0,643232.0,32858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116412,1806762.00
04/02/2017 03:00,2,0.000,ALERT,212.38,300.87,59.954,1491116403,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,915938.2,915938.2,32232,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116414,1806763.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.68,59.912,1491116403,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,653956.6,653956.6,33014,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116416,1806764.00
04/02/2017 03:00,2,0.000,ALERT,213.06,302.98,59.959,1491116403,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,647530.7,647530.7,32735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116418,1806765.00
04/02/2017 03:00,2,0.000,ALERT,213.74,303.28,59.938,1491116403,"201051344000582","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,637585.4,637585.4,32931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116419,1806766.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.37,59.959,1491116403,"201051344000955","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,655670.9,655670.9,32820,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116421,1806767.00
04/02/2017 03:00,2,0.000,ALERT,212.83,300.57,59.949,1491116403,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,747412.9,747412.9,33567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116423,1806768.00
04/02/2017 03:00,2,0.000,ALERT,212.83,302.68,59.965,1491116403,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,667052.8,667052.8,32787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116425,1806769.00
04/02/2017 03:00,2,0.000,ALERT,213.06,302.98,59.954,1491116403,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,649484.9,649484.9,32938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116427,1806770.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.37,59.965,1491116403,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,652389.6,652389.6,32911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116428,1806771.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1491116403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,620443.8,620443.8,33225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116430,1806772.00
04/02/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1491116403,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,906828.0,906828.0,32287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116432,1806773.00
04/02/2017 03:00,2,0.000,ALERT,213.29,301.77,59.949,1491116403,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,966231.5,966231.5,32396,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116434,1806774.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.98,59.949,1491116403,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,648178.0,648178.0,32986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116436,1806775.00
04/02/2017 03:00,2,0.000,ALERT,212.83,302.07,59.949,1491116403,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,957035.2,957035.2,32517,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116438,1806776.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.07,59.949,1491116403,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,595514.1,595514.1,33026,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116439,1806777.00
04/02/2017 03:00,2,0.000,ALERT,213.06,301.77,59.949,1491116403,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,651584.6,651584.6,33101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116441,1806778.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.07,59.986,1491116403,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,660429.5,660429.5,32611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116443,1806779.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.07,59.965,1491116403,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,660692.4,660692.4,32455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116445,1806780.00
04/02/2017 03:00,2,0.000,ALERT,213.51,302.07,59.949,1491116403,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,652558.5,652558.5,32798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116447,1806781.00
04/02/2017 03:00,2,0.000,ALERT,213.51,302.07,59.949,1491116403,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,649236.5,649236.5,32781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116448,1806782.00
04/02/2017 03:00,2,0.000,ALERT,213.51,302.37,59.944,1491116403,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,657050.2,657050.2,32630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116450,1806783.00
04/02/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1491116403,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,645725.1,645725.1,32990,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116452,1806784.00
04/02/2017 03:00,2,0.000,ALERT,212.38,300.57,59.944,1491116403,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,868824.1,868824.1,32504,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116454,1806785.00
04/02/2017 03:00,2,0.000,ALERT,213.29,300.27,59.922,1491116403,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,747979.5,747979.5,33491,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116455,1806786.00
04/02/2017 03:00,2,0.000,ALERT,212.83,302.37,59.949,1491116403,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,641553.9,641553.9,33003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116457,1806787.00
04/02/2017 03:00,2,0.000,ALERT,212.38,302.68,59.949,1491116403,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,662165.1,662165.1,32858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116459,1806788.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.07,59.975,1491116403,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116461,1806789.00
04/02/2017 03:00,2,0.000,ALERT,212.38,301.77,59.917,1491116403,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,887194.2,887194.2,32402,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116463,1806790.00
04/02/2017 03:00,2,0.000,ALERT,213.06,301.77,59.970,1491116403,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,647244.5,647244.5,33021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116464,1806791.00
04/02/2017 03:00,2,0.000,ALERT,213.06,302.37,59.944,1491116403,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,648923.7,648923.7,32877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116466,1806792.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.37,59.975,1491116403,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,668380.6,668380.6,32368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116468,1806793.00
04/02/2017 03:00,2,0.000,ALERT,212.83,301.47,59.928,1491116403,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,658016.0,658016.0,32437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116470,1806794.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.68,59.949,1491116403,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,670585.9,670585.9,32348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116472,1806795.00
04/02/2017 03:00,2,0.000,ALERT,212.61,302.37,59.944,1491116403,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,661345.0,661345.0,32544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116473,1806796.00
04/02/2017 03:00,2,0.000,ALERT,212.83,302.07,59.949,1491116403,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116475,1806797.00
04/02/2017 03:00,2,0.000,ALERT,213.29,302.68,59.954,1491116403,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,661233.8,661233.8,32420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491116477,1806798.00
04/02/2017 03:00,2,0.000,ALERT,212.83,300.27,59.944,1491116403,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,859023.5,859023.5,32776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491116479,1806799.00
04/02/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1491117303,"201051344000645","219011344069620",0.00,3.70,0,288.55,303.88,0.0,0.0,0.000,660371.6,660371.6,32460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117305,1806800.00
04/02/2017 03:15,2,0.000,ALERT,213.06,301.77,59.970,1491117303,"274151322000085","219011344069620",0.00,3.30,0,287.95,303.28,0.0,0.0,0.000,884636.8,884636.8,32466,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117307,1806801.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.37,59.970,1491117303,"201051344000633","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,646820.3,646820.3,32995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117309,1806802.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.68,59.959,1491117303,"201051344000469","219011344069620",0.00,3.00,0,287.65,303.58,0.0,0.0,0.000,649506.3,649506.3,32957,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117311,1806803.00
04/02/2017 03:15,2,0.000,ALERT,213.29,302.98,59.965,1491117303,"201051344000646","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,643232.0,643232.0,32860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117313,1806804.00
04/02/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1491117303,"274151322000052","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,915938.2,915938.2,32234,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117314,1806805.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.98,60.012,1491117303,"201051344000585","219011344069620",0.00,3.70,0,288.25,304.18,0.0,0.0,0.000,653956.6,653956.6,33016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117316,1806806.00
04/02/2017 03:15,2,0.000,ALERT,213.29,303.58,59.970,1491117303,"201051344001230","219011344069620",0.00,3.30,0,288.85,304.48,0.0,0.0,0.000,647530.7,647530.7,32737,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117318,1806807.00
04/02/2017 03:15,2,0.000,ALERT,213.96,303.88,59.975,1491117303,"201051344000582","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,637585.4,637585.4,32933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117320,1806808.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.98,59.938,1491117303,"201051344000955","219011344069620",0.00,3.30,0,288.85,304.18,0.0,0.0,0.000,655670.9,655670.9,32822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117322,1806809.00
04/02/2017 03:15,2,0.000,ALERT,213.06,301.47,59.996,1491117303,"274151322000094","219011344069620",0.00,3.00,0,287.65,302.68,0.0,0.0,0.000,747412.9,747412.9,33569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117323,1806810.00
04/02/2017 03:15,2,0.000,ALERT,213.06,303.58,59.970,1491117303,"201051344000579","219011344069620",0.00,3.70,0,289.15,304.78,0.0,0.0,0.000,667052.8,667052.8,32789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117325,1806811.00
04/02/2017 03:15,2,0.000,ALERT,213.29,303.58,59.986,1491117303,"201051344000890","219011344069620",0.00,3.70,0,289.45,305.08,0.0,0.0,0.000,649484.9,649484.9,32940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117327,1806812.00
04/02/2017 03:15,2,0.000,ALERT,213.51,303.28,59.970,1491117303,"201051344000438","219011344069620",0.00,3.00,0,289.15,304.48,0.0,0.0,0.000,652389.6,652389.6,32913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117329,1806813.00
04/02/2017 03:15,2,0.000,ALERT,213.74,302.68,59.981,1491117303,"201051344000417","219011344069620",0.00,3.30,0,288.25,303.58,0.0,0.0,0.000,620443.8,620443.8,33227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117331,1806814.00
04/02/2017 03:15,2,0.000,ALERT,212.83,302.07,59.981,1491117303,"274151322000083","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,906828.0,906828.0,32289,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117332,1806815.00
04/02/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1491117303,"274151322000076","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,966231.5,966231.5,32398,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117334,1806816.00
04/02/2017 03:15,2,0.000,ALERT,212.61,303.28,59.928,1491117303,"201051344000868","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,648178.0,648178.0,32988,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117336,1806817.00
04/02/2017 03:15,2,0.000,ALERT,212.83,302.68,59.970,1491117303,"274151322000095","219011344069620",0.00,3.00,0,289.15,304.18,0.0,0.0,0.000,957035.2,957035.2,32519,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117338,1806818.00
04/02/2017 03:15,2,0.000,ALERT,212.83,302.68,59.965,1491117303,"201051344000988","219011344069620",0.00,3.70,0,286.44,303.58,0.0,0.0,0.000,595514.1,595514.1,33028,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117340,1806819.00
04/02/2017 03:15,2,0.000,ALERT,213.29,302.07,59.959,1491117303,"201051344001025","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,651584.6,651584.6,33103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117342,1806820.00
04/02/2017 03:15,2,0.000,ALERT,212.61,302.68,60.002,1491117303,"201051344000458","219011344069620",0.00,4.50,0,288.55,304.78,0.0,0.0,0.000,660429.5,660429.5,32613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117343,1806821.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.68,60.002,1491117303,"201051344000853","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,660692.4,660692.4,32457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117345,1806822.00
04/02/2017 03:15,2,0.000,ALERT,213.74,303.28,59.928,1491117303,"201051344000685","219011344069620",0.00,3.30,0,288.85,304.18,0.0,0.0,0.000,652558.5,652558.5,32800,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117347,1806823.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.37,59.959,1491117303,"201051344000917","219011344069620",0.00,4.00,0,287.65,303.58,0.0,0.0,0.000,649236.5,649236.5,32783,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117349,1806824.00
04/02/2017 03:15,2,0.000,ALERT,213.74,303.28,59.970,1491117303,"201051344001145","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,657050.2,657050.2,32632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117351,1806825.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.07,59.928,1491117303,"201051344000651","219011344069620",0.00,2.00,0,288.25,303.88,0.0,0.0,0.000,645725.1,645725.1,32992,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117353,1806826.00
04/02/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1491117303,"274151322000088","219011344069620",0.00,4.00,0,287.95,303.28,0.0,0.0,0.000,868824.1,868824.1,32506,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117354,1806827.00
04/02/2017 03:15,2,0.000,ALERT,213.29,300.57,59.944,1491117303,"274151322000068","219011344069620",0.00,4.50,0,287.65,302.37,0.0,0.0,0.000,747979.5,747979.5,33493,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117356,1806828.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.98,59.959,1491117303,"201051344001135","219011344069620",0.00,3.00,0,289.15,304.78,0.0,0.0,0.000,641553.9,641553.9,33005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117358,1806829.00
04/02/2017 03:15,2,0.000,ALERT,212.61,302.98,59.917,1491117303,"201051344000594","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,662165.1,662165.1,32860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117360,1806830.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.68,59.949,1491117303,"201051344001203","219011344069620",0.00,3.00,0,289.15,305.98,0.0,0.0,0.000,650049.2,650049.2,33061,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117362,1806831.00
04/02/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1491117303,"274151322000054","219011344069620",0.00,4.00,0,288.25,303.58,0.0,0.0,0.000,887194.2,887194.2,32404,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117363,1806832.00
04/02/2017 03:15,2,0.000,ALERT,213.29,302.07,59.965,1491117303,"201051344000867","219011344069620",0.00,4.00,0,287.95,304.18,0.0,0.0,0.000,647244.5,647244.5,33023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117365,1806833.00
