ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 03:15,2,0.000,ALERT,213.06,302.68,59.949,1491117303,"201051344001093","219011344069620",0.00,4.00,0,288.55,304.18,0.0,0.0,0.000,648923.7,648923.7,32879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117367,1806834.00
04/02/2017 03:15,2,0.000,ALERT,212.83,302.68,59.944,1491117303,"201051344000900","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,668380.6,668380.6,32370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117369,1806835.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.07,59.938,1491117303,"201051344000648","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,658016.0,658016.0,32439,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117371,1806836.00
04/02/2017 03:15,2,0.000,ALERT,212.83,303.28,59.965,1491117303,"201051344000569","219011344069620",0.00,3.70,0,289.15,304.78,0.0,0.0,0.000,670585.9,670585.9,32350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491117373,1806837.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.98,59.959,1491117303,"201051344000983","219011344069620",0.00,3.70,0,288.85,304.48,0.0,0.0,0.000,661345.0,661345.0,32546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117375,1806838.00
04/02/2017 03:15,2,0.000,ALERT,213.06,302.37,60.002,1491117303,"201051344001158","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,647255.6,647255.6,32899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117376,1806839.00
04/02/2017 03:15,2,0.000,ALERT,213.51,302.98,59.959,1491117303,"201051344000576","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,661233.8,661233.8,32422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117378,1806840.00
04/02/2017 03:15,2,0.000,ALERT,212.83,301.47,59.944,1491117303,"274151322000087","219011344069620",0.00,4.00,0,287.35,302.68,0.0,0.0,0.000,859023.5,859023.5,32778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491117380,1806841.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1491118204,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,660371.6,660371.6,32462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118206,1806842.00
04/02/2017 03:30,2,0.000,ALERT,213.06,301.47,59.965,1491118204,"274151322000085","219011344069620",0.00,3.70,0,299.07,306.88,0.0,0.0,0.000,884636.8,884636.8,32468,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118207,1806843.00
04/02/2017 03:30,2,0.000,ALERT,213.29,301.77,59.981,1491118204,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,646820.3,646820.3,32997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118209,1806844.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.37,59.965,1491118204,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,649506.3,649506.3,32959,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118211,1806845.00
04/02/2017 03:30,2,0.000,ALERT,213.06,302.98,59.970,1491118204,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,643232.0,643232.0,32862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118213,1806846.00
04/02/2017 03:30,2,0.000,ALERT,212.61,301.17,59.933,1491118204,"274151322000052","219011344069620",0.00,3.70,0,298.77,306.88,0.0,0.0,0.000,915938.2,915938.2,32236,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118215,1806847.00
04/02/2017 03:30,2,0.000,ALERT,213.51,303.28,60.007,1491118204,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,653956.6,653956.6,33018,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118216,1806848.00
04/02/2017 03:30,2,0.000,ALERT,213.29,303.28,59.970,1491118204,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,647530.7,647530.7,32739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118218,1806849.00
04/02/2017 03:30,2,0.000,ALERT,213.96,303.88,59.975,1491118204,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,637585.4,637585.4,32935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118220,1806850.00
04/02/2017 03:30,2,0.000,ALERT,213.06,303.28,60.007,1491118204,"201051344000955","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,655670.9,655670.9,32824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118222,1806851.00
04/02/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1491118204,"274151322000094","219011344069620",0.00,3.00,0,298.77,306.28,0.0,0.0,0.000,747412.9,747412.9,33571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118223,1806852.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.98,59.959,1491118204,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,667052.8,667052.8,32791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118225,1806853.00
04/02/2017 03:30,2,0.000,ALERT,213.29,303.58,59.965,1491118204,"201051344000890","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,649484.9,649484.9,32942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118227,1806854.00
04/02/2017 03:30,2,0.000,ALERT,213.51,302.98,59.965,1491118204,"201051344000438","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,652389.6,652389.6,32915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118229,1806855.00
04/02/2017 03:30,2,0.000,ALERT,213.51,302.37,59.981,1491118204,"201051344000417","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,620443.8,620443.8,33229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118231,1806856.00
04/02/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1491118204,"274151322000083","219011344069620",0.00,3.70,0,299.67,307.18,0.0,0.0,0.000,906828.0,906828.0,32291,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118232,1806857.00
04/02/2017 03:30,2,0.000,ALERT,213.29,301.47,59.949,1491118204,"274151322000076","219011344069620",0.00,3.70,0,299.07,306.88,0.0,0.0,0.000,966231.5,966231.5,32400,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118234,1806858.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.98,59.959,1491118204,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,648178.0,648178.0,32990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118236,1806859.00
04/02/2017 03:30,2,0.000,ALERT,213.06,302.68,59.959,1491118204,"274151322000095","219011344069620",0.00,3.00,0,300.27,307.78,0.0,0.0,0.000,957035.2,957035.2,32521,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118238,1806860.00
04/02/2017 03:30,2,0.000,ALERT,212.61,302.07,59.959,1491118204,"201051344000988","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,595514.1,595514.1,33030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118240,1806861.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.37,59.954,1491118204,"201051344001025","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,651584.6,651584.6,33105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118241,1806862.00
04/02/2017 03:30,2,0.000,ALERT,212.61,302.37,59.954,1491118204,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,660429.5,660429.5,32615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118243,1806863.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.37,59.959,1491118204,"201051344000853","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,660692.4,660692.4,32459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118245,1806864.00
04/02/2017 03:30,2,0.000,ALERT,213.74,302.98,59.938,1491118204,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,652558.5,652558.5,32802,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118247,1806865.00
04/02/2017 03:30,2,0.000,ALERT,213.51,302.37,59.986,1491118204,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,649236.5,649236.5,32785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118249,1806866.00
04/02/2017 03:30,2,0.000,ALERT,213.51,302.68,59.981,1491118204,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,657050.2,657050.2,32634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118250,1806867.00
04/02/2017 03:30,2,0.000,ALERT,213.51,302.07,59.959,1491118204,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,645725.1,645725.1,32994,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118252,1806868.00
04/02/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1491118204,"274151322000088","219011344069620",0.00,4.50,0,299.07,306.28,0.0,0.0,0.000,868824.1,868824.1,32508,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118254,1806869.00
04/02/2017 03:30,2,0.000,ALERT,213.51,300.57,59.944,1491118204,"274151322000068","219011344069620",0.00,4.50,0,298.47,305.68,0.0,0.0,0.000,747979.5,747979.5,33495,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118256,1806870.00
04/02/2017 03:30,2,0.000,ALERT,213.06,302.68,59.949,1491118204,"201051344001135","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,641553.9,641553.9,33007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118258,1806871.00
04/02/2017 03:30,2,0.000,ALERT,212.61,302.68,59.954,1491118204,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,662165.1,662165.1,32862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118259,1806872.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.37,60.002,1491118204,"201051344001203","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,650049.2,650049.2,33063,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118261,1806873.00
04/02/2017 03:30,2,0.000,ALERT,212.83,301.47,59.954,1491118204,"274151322000054","219011344069620",0.00,4.50,0,299.07,306.88,0.0,0.0,0.000,887194.2,887194.2,32406,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118263,1806874.00
04/02/2017 03:30,2,0.000,ALERT,213.06,302.07,59.949,1491118204,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,647244.5,647244.5,33025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118265,1806875.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.37,59.928,1491118204,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,648923.7,648923.7,32881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118267,1806876.00
04/02/2017 03:30,2,0.000,ALERT,212.61,302.37,59.954,1491118204,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,668380.6,668380.6,32372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118268,1806877.00
04/02/2017 03:30,2,0.000,ALERT,212.83,301.77,59.944,1491118204,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,658016.0,658016.0,32441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118270,1806878.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.98,59.949,1491118204,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,670585.9,670585.9,32352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118272,1806879.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.68,59.928,1491118204,"201051344000983","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,661345.0,661345.0,32548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118274,1806880.00
04/02/2017 03:30,2,0.000,ALERT,212.83,302.07,59.944,1491118204,"201051344001158","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,647255.6,647255.6,32901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118276,1806881.00
04/02/2017 03:30,2,0.000,ALERT,213.29,302.68,59.975,1491118204,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,661233.8,661233.8,32424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491118278,1806882.00
04/02/2017 03:30,2,0.000,ALERT,212.61,300.57,59.933,1491118204,"274151322000087","219011344069620",0.00,4.00,0,297.87,305.98,0.0,0.0,0.000,859023.5,859023.5,32780,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491118279,1806883.00
04/02/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1491119103,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,660371.6,660371.6,32464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119105,1806884.00
04/02/2017 03:45,2,0.000,ALERT,212.61,301.17,59.981,1491119103,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,884636.8,884636.8,32470,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119107,1806885.00
04/02/2017 03:45,2,0.000,ALERT,213.06,301.47,59.981,1491119103,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,646820.3,646820.3,32999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119108,1806886.00
04/02/2017 03:45,2,0.000,ALERT,212.61,301.77,59.981,1491119103,"201051344000469","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,649506.3,649506.3,32961,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119110,1806887.00
04/02/2017 03:45,2,0.000,ALERT,213.29,302.68,59.970,1491119103,"201051344000646","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,643232.0,643232.0,32864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119112,1806888.00
04/02/2017 03:45,2,0.000,ALERT,212.38,301.17,59.986,1491119103,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,915938.2,915938.2,32238,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119114,1806889.00
04/02/2017 03:45,2,0.000,ALERT,213.51,302.98,59.986,1491119103,"201051344000585","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,653956.6,653956.6,33020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119115,1806890.00
04/02/2017 03:45,2,0.000,ALERT,213.29,302.98,59.938,1491119103,"201051344001230","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,647530.7,647530.7,32741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119117,1806891.00
04/02/2017 03:45,2,0.000,ALERT,213.74,303.58,59.981,1491119103,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,637585.4,637585.4,32937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119119,1806892.00
04/02/2017 03:45,2,0.000,ALERT,213.06,302.98,59.986,1491119103,"201051344000955","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,655670.9,655670.9,32826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119121,1806893.00
04/02/2017 03:45,2,0.000,ALERT,212.38,300.57,59.981,1491119103,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,747412.9,747412.9,33573,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119123,1806894.00
04/02/2017 03:45,2,0.000,ALERT,212.61,302.37,59.981,1491119103,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,667052.8,667052.8,32793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119124,1806895.00
04/02/2017 03:45,2,0.000,ALERT,213.29,303.28,59.996,1491119103,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,649484.9,649484.9,32944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119126,1806896.00
04/02/2017 03:45,2,0.000,ALERT,213.51,302.98,59.986,1491119103,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,652389.6,652389.6,32917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119128,1806897.00
04/02/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1491119103,"201051344000417","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,620443.8,620443.8,33231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119130,1806898.00
04/02/2017 03:45,2,0.000,ALERT,212.83,301.47,59.928,1491119103,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,906828.0,906828.0,32293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119132,1806899.00
04/02/2017 03:45,2,0.000,ALERT,213.29,300.87,59.965,1491119103,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,966231.5,966231.5,32402,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119133,1806900.00
04/02/2017 03:45,2,0.000,ALERT,212.61,302.68,59.986,1491119103,"201051344000868","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,648178.0,648178.0,32992,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119135,1806901.00
04/02/2017 03:45,2,0.000,ALERT,212.38,302.07,59.959,1491119103,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,957035.2,957035.2,32523,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119137,1806902.00
04/02/2017 03:45,2,0.000,ALERT,212.38,301.77,59.959,1491119103,"201051344000988","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,595514.1,595514.1,33032,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119139,1806903.00
04/02/2017 03:45,2,0.000,ALERT,213.06,302.07,59.991,1491119103,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,651584.6,651584.6,33107,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119141,1806904.00
04/02/2017 03:45,2,0.000,ALERT,212.38,302.07,59.986,1491119103,"201051344000458","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,660429.5,660429.5,32617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119143,1806905.00
04/02/2017 03:45,2,0.000,ALERT,213.06,302.07,59.991,1491119103,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,660692.4,660692.4,32461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119144,1806906.00
04/02/2017 03:45,2,0.000,ALERT,213.74,302.98,59.986,1491119103,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,652558.5,652558.5,32804,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119146,1806907.00
04/02/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1491119103,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,649236.5,649236.5,32787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119148,1806908.00
04/02/2017 03:45,2,0.000,ALERT,213.51,302.98,60.034,1491119103,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,657050.2,657050.2,32636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119150,1806909.00
04/02/2017 03:45,2,0.000,ALERT,213.51,302.07,60.012,1491119103,"201051344000651","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,645725.1,645725.1,32996,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119152,1806910.00
04/02/2017 03:45,2,0.000,ALERT,211.70,300.87,59.996,1491119103,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,868824.1,868824.1,32510,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119154,1806911.00
04/02/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1491119103,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,747979.5,747979.5,33497,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119155,1806912.00
04/02/2017 03:45,2,0.000,ALERT,213.06,302.98,59.986,1491119103,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,641553.9,641553.9,33009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119157,1806913.00
04/02/2017 03:45,2,0.000,ALERT,212.16,302.07,59.981,1491119103,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,662165.1,662165.1,32864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119159,1806914.00
04/02/2017 03:45,2,0.000,ALERT,213.29,302.37,59.991,1491119103,"201051344001203","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,650049.2,650049.2,33065,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119161,1806915.00
04/02/2017 03:45,2,0.000,ALERT,212.61,301.17,59.991,1491119103,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32408,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119162,1806916.00
04/02/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1491119103,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,647244.5,647244.5,33027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119164,1806917.00
04/02/2017 03:45,2,0.000,ALERT,213.29,302.98,59.981,1491119103,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,648923.7,648923.7,32883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119166,1806918.00
04/02/2017 03:45,2,0.000,ALERT,212.61,302.07,60.002,1491119103,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,668380.6,668380.6,32374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119168,1806919.00
04/02/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1491119103,"201051344000648","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,658016.0,658016.0,32443,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119170,1806920.00
04/02/2017 03:45,2,0.000,ALERT,212.61,302.37,59.986,1491119103,"201051344000569","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,670585.9,670585.9,32354,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119171,1806921.00
04/02/2017 03:45,2,0.000,ALERT,212.61,302.37,60.002,1491119103,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,661345.0,661345.0,32550,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491119173,1806922.00
04/02/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1491119103,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119175,1806923.00
04/02/2017 03:45,2,0.000,ALERT,212.83,302.37,59.986,1491119103,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,661233.8,661233.8,32426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119177,1806924.00
04/02/2017 03:45,2,0.000,ALERT,212.61,300.27,59.975,1491119103,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,859023.5,859023.5,32782,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491119178,1806925.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.938,1491120003,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,660371.6,660371.6,32466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120005,1806926.00
04/02/2017 04:00,2,0.000,ALERT,212.83,301.77,59.944,1491120003,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,884636.8,884636.8,32472,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120007,1806927.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.07,59.949,1491120003,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,33001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120009,1806928.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.37,59.933,1491120003,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,649506.3,649506.3,32963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120011,1806929.00
04/02/2017 04:00,2,0.000,ALERT,213.06,302.98,59.944,1491120003,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,643232.0,643232.0,32866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120012,1806930.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.37,59.970,1491120003,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,915938.2,915938.2,32240,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120014,1806931.00
04/02/2017 04:00,2,0.000,ALERT,213.51,302.98,59.954,1491120003,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,653956.6,653956.6,33022,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120016,1806932.00
04/02/2017 04:00,2,0.000,ALERT,213.06,302.98,59.949,1491120003,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,647530.7,647530.7,32743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120018,1806933.00
04/02/2017 04:00,2,0.000,ALERT,213.74,303.58,59.949,1491120003,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,637585.4,637585.4,32939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120020,1806934.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.98,59.954,1491120003,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,655670.9,655670.9,32828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120021,1806935.00
04/02/2017 04:00,2,0.000,ALERT,212.61,300.87,59.944,1491120003,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,747412.9,747412.9,33575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120023,1806936.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.68,59.959,1491120003,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,667052.8,667052.8,32795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120025,1806937.00
04/02/2017 04:00,2,0.000,ALERT,213.06,303.28,59.959,1491120003,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,649484.9,649484.9,32946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120027,1806938.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.68,59.991,1491120003,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,652389.6,652389.6,32919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120029,1806939.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1491120003,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,620443.8,620443.8,33233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120030,1806940.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.37,59.954,1491120003,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,906828.0,906828.0,32295,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120032,1806941.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.07,59.944,1491120003,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,966231.5,966231.5,32404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120034,1806942.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.68,59.965,1491120003,"201051344000868","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,648178.0,648178.0,32994,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120036,1806943.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.98,59.949,1491120003,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,957035.2,957035.2,32525,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120038,1806944.00
04/02/2017 04:00,2,0.000,ALERT,212.38,301.77,59.954,1491120003,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,595514.1,595514.1,33034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120040,1806945.00
04/02/2017 04:00,2,0.000,ALERT,213.06,302.07,59.912,1491120003,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,651584.6,651584.6,33109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120042,1806946.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.37,59.954,1491120003,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,660429.5,660429.5,32619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120044,1806947.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.970,1491120003,"201051344000853","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,660692.4,660692.4,32463,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120045,1806948.00
04/02/2017 04:00,2,0.000,ALERT,213.51,302.68,59.949,1491120003,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,652558.5,652558.5,32806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120047,1806949.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1491120003,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,649236.5,649236.5,32789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120049,1806950.00
04/02/2017 04:00,2,0.000,ALERT,213.51,302.98,59.959,1491120003,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,657050.2,657050.2,32638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120051,1806951.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1491120003,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,645725.1,645725.1,32998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120053,1806952.00
04/02/2017 04:00,2,0.000,ALERT,212.16,301.47,59.944,1491120003,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,868824.1,868824.1,32512,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120054,1806953.00
04/02/2017 04:00,2,0.000,ALERT,213.29,300.87,59.954,1491120003,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,747979.5,747979.5,33499,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120056,1806954.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.37,59.949,1491120003,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,641553.9,641553.9,33011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120058,1806955.00
04/02/2017 04:00,2,0.000,ALERT,212.38,302.98,59.954,1491120003,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,662165.1,662165.1,32866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120060,1806956.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.938,1491120003,"201051344001203","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,650049.2,650049.2,33067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120062,1806957.00
04/02/2017 04:00,2,0.000,ALERT,212.16,302.07,59.991,1491120003,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,887194.2,887194.2,32410,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120064,1806958.00
04/02/2017 04:00,2,0.000,ALERT,213.06,301.77,59.954,1491120003,"201051344000867","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,647244.5,647244.5,33029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120065,1806959.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.98,59.954,1491120003,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,648923.7,648923.7,32885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120067,1806960.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.07,59.965,1491120003,"201051344000900","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,668380.6,668380.6,32376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120069,1806961.00
04/02/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1491120003,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,658016.0,658016.0,32445,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120071,1806962.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.68,59.954,1491120003,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,670585.9,670585.9,32356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120073,1806963.00
04/02/2017 04:00,2,0.000,ALERT,212.61,302.37,59.981,1491120003,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,661345.0,661345.0,32552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120074,1806964.00
04/02/2017 04:00,2,0.000,ALERT,212.83,302.07,59.954,1491120003,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,647255.6,647255.6,32905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120076,1806965.00
04/02/2017 04:00,2,0.000,ALERT,213.29,302.68,59.954,1491120003,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,661233.8,661233.8,32428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120078,1806966.00
04/02/2017 04:00,2,0.000,ALERT,212.83,301.47,59.954,1491120003,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,859023.5,859023.5,32784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120080,1806967.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1491120903,"201051344000645","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,660371.6,660371.6,32468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120905,1806968.00
04/02/2017 04:15,2,0.000,ALERT,212.83,300.87,59.975,1491120903,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,884636.8,884636.8,32474,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120907,1806969.00
04/02/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1491120903,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,646820.3,646820.3,33003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120909,1806970.00
04/02/2017 04:15,2,0.000,ALERT,212.83,301.77,60.023,1491120903,"201051344000469","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,649506.3,649506.3,32965,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120911,1806971.00
04/02/2017 04:15,2,0.000,ALERT,213.06,302.68,59.986,1491120903,"201051344000646","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,643232.0,643232.0,32868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120912,1806972.00
04/02/2017 04:15,2,0.000,ALERT,212.16,300.87,59.970,1491120903,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,915938.2,915938.2,32242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120914,1806973.00
04/02/2017 04:15,2,0.000,ALERT,213.06,302.68,59.949,1491120903,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,653956.6,653956.6,33024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120916,1806974.00
04/02/2017 04:15,2,0.000,ALERT,213.06,302.98,59.986,1491120903,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,647530.7,647530.7,32745,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120918,1806975.00
04/02/2017 04:15,2,0.000,ALERT,213.51,303.28,59.991,1491120903,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,637585.4,637585.4,32941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120920,1806976.00
04/02/2017 04:15,2,0.000,ALERT,212.83,302.68,59.981,1491120903,"201051344000955","219011344069620",0.00,3.70,0,301.17,304.18,0.0,0.0,0.000,655670.9,655670.9,32830,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120922,1806977.00
04/02/2017 04:15,2,0.000,ALERT,212.83,300.27,59.944,1491120903,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,747412.9,747412.9,33577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120924,1806978.00
