ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 04:15,2,0.000,ALERT,212.83,302.07,59.991,1491120903,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,667052.8,667052.8,32797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120925,1806979.00
04/02/2017 04:15,2,0.000,ALERT,212.83,302.98,59.986,1491120903,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,649484.9,649484.9,32948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120927,1806980.00
04/02/2017 04:15,2,0.000,ALERT,213.06,302.68,59.986,1491120903,"201051344000438","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,652389.6,652389.6,32921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120929,1806981.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1491120903,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,620443.8,620443.8,33235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120931,1806982.00
04/02/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1491120903,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,906828.0,906828.0,32297,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120933,1806983.00
04/02/2017 04:15,2,0.000,ALERT,213.29,301.17,59.991,1491120903,"274151322000076","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,966231.5,966231.5,32406,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120934,1806984.00
04/02/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1491120903,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,648178.0,648178.0,32996,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120936,1806985.00
04/02/2017 04:15,2,0.000,ALERT,212.83,302.07,59.996,1491120903,"274151322000095","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,957035.2,957035.2,32527,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120938,1806986.00
04/02/2017 04:15,2,0.000,ALERT,212.38,301.47,60.012,1491120903,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,595514.1,595514.1,33036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120940,1806987.00
04/02/2017 04:15,2,0.000,ALERT,212.83,301.77,59.996,1491120903,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,651584.6,651584.6,33111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120942,1806988.00
04/02/2017 04:15,2,0.000,ALERT,212.38,301.77,59.996,1491120903,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,660429.5,660429.5,32621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120943,1806989.00
04/02/2017 04:15,2,0.000,ALERT,213.06,301.47,60.012,1491120903,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,660692.4,660692.4,32465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120945,1806990.00
04/02/2017 04:15,2,0.000,ALERT,213.51,302.68,59.986,1491120903,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,652558.5,652558.5,32808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120947,1806991.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1491120903,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,649236.5,649236.5,32791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120949,1806992.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.98,59.991,1491120903,"201051344001145","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,657050.2,657050.2,32640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120951,1806993.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1491120903,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,645725.1,645725.1,33000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120953,1806994.00
04/02/2017 04:15,2,0.000,ALERT,212.16,301.47,59.996,1491120903,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,868824.1,868824.1,32514,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120954,1806995.00
04/02/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1491120903,"274151322000068","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,747979.5,747979.5,33501,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120956,1806996.00
04/02/2017 04:15,2,0.000,ALERT,212.83,302.68,59.970,1491120903,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,641553.9,641553.9,33013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120958,1806997.00
04/02/2017 04:15,2,0.000,ALERT,212.16,302.37,59.975,1491120903,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,662165.1,662165.1,32868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120960,1806998.00
04/02/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1491120903,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,650049.2,650049.2,33069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120961,1806999.00
04/02/2017 04:15,2,0.000,ALERT,212.38,300.87,59.991,1491120903,"274151322000054","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,887194.2,887194.2,32412,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120963,1807000.00
04/02/2017 04:15,2,0.000,ALERT,212.83,301.17,59.986,1491120903,"201051344000867","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,647244.5,647244.5,33031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120965,1807001.00
04/02/2017 04:15,2,0.000,ALERT,213.06,302.37,59.970,1491120903,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,648923.7,648923.7,32887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120967,1807002.00
04/02/2017 04:15,2,0.000,ALERT,212.61,301.77,59.981,1491120903,"201051344000900","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,668380.6,668380.6,32378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120969,1807003.00
04/02/2017 04:15,2,0.000,ALERT,212.83,300.87,59.933,1491120903,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,658016.0,658016.0,32447,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120970,1807004.00
04/02/2017 04:15,2,0.000,ALERT,212.38,301.77,59.975,1491120903,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,670585.9,670585.9,32358,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120972,1807005.00
04/02/2017 04:15,2,0.000,ALERT,212.61,301.47,59.954,1491120903,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,661345.0,661345.0,32554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120974,1807006.00
04/02/2017 04:15,2,0.000,ALERT,212.61,301.17,59.970,1491120903,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,647255.6,647255.6,32907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491120976,1807007.00
04/02/2017 04:15,2,0.000,ALERT,213.06,301.77,60.012,1491120903,"201051344000576","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,661233.8,661233.8,32430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120978,1807008.00
04/02/2017 04:15,2,0.000,ALERT,212.61,299.67,59.959,1491120903,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,859023.5,859023.5,32786,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491120980,1807009.00
04/02/2017 04:30,2,0.000,ALERT,213.06,302.07,59.965,1491121803,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,660371.6,660371.6,32470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121805,1807010.00
04/02/2017 04:30,2,0.000,ALERT,212.61,301.17,59.922,1491121803,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,884636.8,884636.8,32476,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121807,1807011.00
04/02/2017 04:30,2,0.000,ALERT,213.06,301.77,59.959,1491121803,"201051344000633","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,646820.3,646820.3,33005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121809,1807012.00
04/02/2017 04:30,2,0.000,ALERT,212.61,301.77,59.965,1491121803,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,649506.3,649506.3,32967,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121811,1807013.00
04/02/2017 04:30,2,0.000,ALERT,213.06,302.68,59.959,1491121803,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,643232.0,643232.0,32870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121813,1807014.00
04/02/2017 04:30,2,0.000,ALERT,212.38,301.17,59.954,1491121803,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,915938.2,915938.2,32244,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121814,1807015.00
04/02/2017 04:30,2,0.000,ALERT,213.29,302.98,59.954,1491121803,"201051344000585","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,653956.6,653956.6,33026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121816,1807016.00
04/02/2017 04:30,2,0.000,ALERT,213.06,302.98,59.949,1491121803,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,647530.7,647530.7,32747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121818,1807017.00
04/02/2017 04:30,2,0.000,ALERT,213.96,303.58,59.965,1491121803,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,637585.4,637585.4,32943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121820,1807018.00
04/02/2017 04:30,2,0.000,ALERT,212.83,302.68,59.949,1491121803,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,655670.9,655670.9,32832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121822,1807019.00
04/02/2017 04:30,2,0.000,ALERT,212.61,300.27,60.002,1491121803,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,747412.9,747412.9,33579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121823,1807020.00
04/02/2017 04:30,2,0.000,ALERT,212.61,302.68,59.975,1491121803,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,667052.8,667052.8,32799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121825,1807021.00
04/02/2017 04:30,2,0.000,ALERT,213.29,303.28,59.965,1491121803,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,649484.9,649484.9,32950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121827,1807022.00
04/02/2017 04:30,2,0.000,ALERT,213.51,302.68,59.965,1491121803,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,652389.6,652389.6,32923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121829,1807023.00
04/02/2017 04:30,2,0.000,ALERT,213.51,302.07,59.975,1491121803,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,620443.8,620443.8,33237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121830,1807024.00
04/02/2017 04:30,2,0.000,ALERT,212.83,301.47,59.949,1491121803,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,906828.0,906828.0,32299,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121832,1807025.00
04/02/2017 04:30,2,0.000,ALERT,213.29,301.47,59.959,1491121803,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,966231.5,966231.5,32408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121834,1807026.00
04/02/2017 04:30,2,0.000,ALERT,212.61,302.98,59.965,1491121803,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,648178.0,648178.0,32998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121836,1807027.00
04/02/2017 04:30,2,0.000,ALERT,212.61,302.07,59.970,1491121803,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,957035.2,957035.2,32529,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121838,1807028.00
04/02/2017 04:30,2,0.000,ALERT,212.61,302.07,59.949,1491121803,"201051344000988","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,595514.1,595514.1,33038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121840,1807029.00
04/02/2017 04:30,2,0.000,ALERT,213.29,302.07,59.965,1491121803,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,651584.6,651584.6,33113,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121842,1807030.00
04/02/2017 04:30,2,0.000,ALERT,212.61,302.37,59.981,1491121803,"201051344000458","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,660429.5,660429.5,32623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121844,1807031.00
04/02/2017 04:30,2,0.000,ALERT,213.06,301.77,59.949,1491121803,"201051344000853","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,660692.4,660692.4,32467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121846,1807032.00
04/02/2017 04:30,2,0.000,ALERT,213.74,302.98,59.959,1491121803,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,652558.5,652558.5,32810,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121847,1807033.00
04/02/2017 04:30,2,0.000,ALERT,213.51,302.37,59.970,1491121803,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,649236.5,649236.5,32793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121849,1807034.00
04/02/2017 04:30,2,0.000,ALERT,213.74,302.98,59.965,1491121803,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,657050.2,657050.2,32642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121851,1807035.00
04/02/2017 04:30,2,0.000,ALERT,213.51,302.07,59.949,1491121803,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,645725.1,645725.1,33002,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121853,1807036.00
04/02/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1491121803,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32516,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121854,1807037.00
04/02/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1491121803,"274151322000068","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,747979.5,747979.5,33503,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121856,1807038.00
04/02/2017 04:30,2,0.000,ALERT,213.06,302.68,59.981,1491121803,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,641553.9,641553.9,33015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121858,1807039.00
04/02/2017 04:30,2,0.000,ALERT,212.16,302.07,59.986,1491121803,"201051344000594","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,662165.1,662165.1,32870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121860,1807040.00
04/02/2017 04:30,2,0.000,ALERT,213.51,302.37,60.007,1491121803,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,650049.2,650049.2,33071,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121862,1807041.00
04/02/2017 04:30,2,0.000,ALERT,212.16,300.87,59.981,1491121803,"274151322000054","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,887194.2,887194.2,32414,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121863,1807042.00
04/02/2017 04:30,2,0.000,ALERT,212.83,301.17,59.959,1491121803,"201051344000867","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,647244.5,647244.5,33033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121865,1807043.00
04/02/2017 04:30,2,0.000,ALERT,213.29,302.68,59.986,1491121803,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,648923.7,648923.7,32889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121867,1807044.00
04/02/2017 04:30,2,0.000,ALERT,212.38,301.77,60.012,1491121803,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,668380.6,668380.6,32380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121869,1807045.00
04/02/2017 04:30,2,0.000,ALERT,212.61,301.17,60.039,1491121803,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,658016.0,658016.0,32449,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121871,1807046.00
04/02/2017 04:30,2,0.000,ALERT,212.38,302.07,59.949,1491121803,"201051344000569","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,670585.9,670585.9,32360,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121872,1807047.00
04/02/2017 04:30,2,0.000,ALERT,212.38,301.77,59.991,1491121803,"201051344000983","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,661345.0,661345.0,32556,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121874,1807048.00
04/02/2017 04:30,2,0.000,ALERT,212.83,301.47,59.996,1491121803,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,647255.6,647255.6,32909,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121876,1807049.00
04/02/2017 04:30,2,0.000,ALERT,213.06,302.07,59.991,1491121803,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,661233.8,661233.8,32432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491121878,1807050.00
04/02/2017 04:30,2,0.000,ALERT,212.38,300.57,59.981,1491121803,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,859023.5,859023.5,32788,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491121880,1807051.00
04/02/2017 04:45,2,0.000,ALERT,213.06,301.77,59.954,1491122703,"201051344000645","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,660371.6,660371.6,32472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122705,1807052.00
04/02/2017 04:45,2,0.000,ALERT,212.61,301.17,60.012,1491122703,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,884636.8,884636.8,32478,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122707,1807053.00
04/02/2017 04:45,2,0.000,ALERT,213.06,301.47,60.012,1491122703,"201051344000633","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,33007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122709,1807054.00
04/02/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1491122703,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,649506.3,649506.3,32969,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122710,1807055.00
04/02/2017 04:45,2,0.000,ALERT,213.06,302.68,59.965,1491122703,"201051344000646","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,643232.0,643232.0,32872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122712,1807056.00
04/02/2017 04:45,2,0.000,ALERT,212.16,300.57,59.959,1491122703,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,915938.2,915938.2,32246,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122714,1807057.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.68,60.007,1491122703,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,653956.6,653956.6,33028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122716,1807058.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.98,59.954,1491122703,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,647530.7,647530.7,32749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122718,1807059.00
04/02/2017 04:45,2,0.000,ALERT,213.74,303.58,59.965,1491122703,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,637585.4,637585.4,32945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122719,1807060.00
04/02/2017 04:45,2,0.000,ALERT,213.06,302.68,59.975,1491122703,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,655670.9,655670.9,32834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122721,1807061.00
04/02/2017 04:45,2,0.000,ALERT,212.38,300.27,59.959,1491122703,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,747412.9,747412.9,33581,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122723,1807062.00
04/02/2017 04:45,2,0.000,ALERT,212.83,302.68,59.975,1491122703,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,667052.8,667052.8,32801,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122725,1807063.00
04/02/2017 04:45,2,0.000,ALERT,213.06,302.98,59.970,1491122703,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,649484.9,649484.9,32952,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122726,1807064.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.68,59.975,1491122703,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,652389.6,652389.6,32925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122728,1807065.00
04/02/2017 04:45,2,0.000,ALERT,213.51,302.07,59.975,1491122703,"201051344000417","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,620443.8,620443.8,33239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122730,1807066.00
04/02/2017 04:45,2,0.000,ALERT,212.61,302.07,59.970,1491122703,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,906828.0,906828.0,32301,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122732,1807067.00
04/02/2017 04:45,2,0.000,ALERT,213.06,300.87,59.981,1491122703,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,966231.5,966231.5,32410,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122734,1807068.00
04/02/2017 04:45,2,0.000,ALERT,212.61,302.68,59.938,1491122703,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,648178.0,648178.0,33000,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122735,1807069.00
04/02/2017 04:45,2,0.000,ALERT,212.38,302.07,59.970,1491122703,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,957035.2,957035.2,32531,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122737,1807070.00
04/02/2017 04:45,2,0.000,ALERT,212.38,301.77,59.944,1491122703,"201051344000988","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,595514.1,595514.1,33040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122739,1807071.00
04/02/2017 04:45,2,0.000,ALERT,213.06,301.77,59.981,1491122703,"201051344001025","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,651584.6,651584.6,33115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122741,1807072.00
04/02/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1491122703,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,660429.5,660429.5,32625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122743,1807073.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.07,59.986,1491122703,"201051344000853","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,660692.4,660692.4,32469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122744,1807074.00
04/02/2017 04:45,2,0.000,ALERT,213.51,302.68,59.981,1491122703,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,652558.5,652558.5,32812,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122746,1807075.00
04/02/2017 04:45,2,0.000,ALERT,213.51,302.07,59.954,1491122703,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,649236.5,649236.5,32795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122748,1807076.00
04/02/2017 04:45,2,0.000,ALERT,213.51,302.98,59.959,1491122703,"201051344001145","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,657050.2,657050.2,32644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122750,1807077.00
04/02/2017 04:45,2,0.000,ALERT,213.29,301.77,59.965,1491122703,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,645725.1,645725.1,33004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122752,1807078.00
04/02/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1491122703,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,868824.1,868824.1,32518,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122754,1807079.00
04/02/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1491122703,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,747979.5,747979.5,33505,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122755,1807080.00
04/02/2017 04:45,2,0.000,ALERT,212.83,302.37,60.012,1491122703,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,641553.9,641553.9,33017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122757,1807081.00
04/02/2017 04:45,2,0.000,ALERT,212.38,302.68,59.959,1491122703,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,662165.1,662165.1,32872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122759,1807082.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1491122703,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,650049.2,650049.2,33073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122761,1807083.00
04/02/2017 04:45,2,0.000,ALERT,212.38,302.07,59.981,1491122703,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,887194.2,887194.2,32416,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122763,1807084.00
04/02/2017 04:45,2,0.000,ALERT,213.06,301.47,59.991,1491122703,"201051344000867","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,647244.5,647244.5,33035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122765,1807085.00
04/02/2017 04:45,2,0.000,ALERT,213.29,302.68,59.981,1491122703,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,648923.7,648923.7,32891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122766,1807086.00
04/02/2017 04:45,2,0.000,ALERT,212.38,301.77,59.991,1491122703,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,668380.6,668380.6,32382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122768,1807087.00
04/02/2017 04:45,2,0.000,ALERT,212.83,301.47,59.949,1491122703,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,658016.0,658016.0,32451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122770,1807088.00
04/02/2017 04:45,2,0.000,ALERT,212.61,302.37,59.996,1491122703,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,670585.9,670585.9,32362,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122772,1807089.00
04/02/2017 04:45,2,0.000,ALERT,212.61,302.07,59.986,1491122703,"201051344000983","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,661345.0,661345.0,32558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122774,1807090.00
04/02/2017 04:45,2,0.000,ALERT,212.83,301.77,59.981,1491122703,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,647255.6,647255.6,32911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491122775,1807091.00
04/02/2017 04:45,2,0.000,ALERT,213.06,302.37,60.002,1491122703,"201051344000576","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,661233.8,661233.8,32434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122777,1807092.00
04/02/2017 04:45,2,0.000,ALERT,212.38,300.57,59.975,1491122703,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,859023.5,859023.5,32790,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491122779,1807093.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.07,59.922,1491123603,"201051344000645","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,660371.6,660371.6,32474,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123605,1807094.00
04/02/2017 05:00,2,0.000,ALERT,212.83,300.87,59.928,1491123603,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,884636.8,884636.8,32480,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123607,1807095.00
04/02/2017 05:00,2,0.000,ALERT,213.51,301.77,59.944,1491123603,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,33009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123608,1807096.00
04/02/2017 05:00,2,0.000,ALERT,213.06,302.07,59.944,1491123603,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,649506.3,649506.3,32971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123610,1807097.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.68,59.944,1491123603,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,643232.0,643232.0,32874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123612,1807098.00
04/02/2017 05:00,2,0.000,ALERT,212.61,301.47,59.944,1491123603,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,915938.2,915938.2,32248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123614,1807099.00
04/02/2017 05:00,2,0.000,ALERT,213.74,302.98,59.944,1491123603,"201051344000585","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,653956.6,653956.6,33030,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123616,1807100.00
04/02/2017 05:00,2,0.000,ALERT,213.51,302.98,59.938,1491123603,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,647530.7,647530.7,32751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123617,1807101.00
04/02/2017 05:00,2,0.000,ALERT,214.19,303.58,59.944,1491123603,"201051344000582","219011344069620",0.00,3.00,0,301.77,304.78,0.0,0.0,0.000,637585.4,637585.4,32947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123619,1807102.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.68,59.944,1491123603,"201051344000955","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,655670.9,655670.9,32836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123621,1807103.00
04/02/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1491123603,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,747412.9,747412.9,33583,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123623,1807104.00
04/02/2017 05:00,2,0.000,ALERT,212.83,302.37,59.944,1491123603,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,667052.8,667052.8,32803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123625,1807105.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.98,59.938,1491123603,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,649484.9,649484.9,32954,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123626,1807106.00
04/02/2017 05:00,2,0.000,ALERT,213.51,302.37,59.922,1491123603,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,652389.6,652389.6,32927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123628,1807107.00
04/02/2017 05:00,2,0.000,ALERT,213.74,302.37,59.933,1491123603,"201051344000417","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,620443.8,620443.8,33241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123630,1807108.00
04/02/2017 05:00,2,0.000,ALERT,212.83,301.47,59.912,1491123603,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,906828.0,906828.0,32303,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123632,1807109.00
04/02/2017 05:00,2,0.000,ALERT,213.51,300.57,59.938,1491123603,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,966231.5,966231.5,32412,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123634,1807110.00
04/02/2017 05:00,2,0.000,ALERT,212.61,302.37,59.944,1491123603,"201051344000868","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,648178.0,648178.0,33002,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123635,1807111.00
04/02/2017 05:00,2,0.000,ALERT,212.61,302.07,59.970,1491123603,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,957035.2,957035.2,32533,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123637,1807112.00
04/02/2017 05:00,2,0.000,ALERT,212.83,301.77,59.933,1491123603,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,595514.1,595514.1,33042,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123639,1807113.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.07,59.949,1491123603,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,651584.6,651584.6,33117,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123641,1807114.00
04/02/2017 05:00,2,0.000,ALERT,212.83,302.07,59.917,1491123603,"201051344000458","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,660429.5,660429.5,32627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123643,1807115.00
04/02/2017 05:00,2,0.000,ALERT,213.29,301.77,59.944,1491123603,"201051344000853","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,660692.4,660692.4,32471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123645,1807116.00
04/02/2017 05:00,2,0.000,ALERT,213.96,302.68,59.949,1491123603,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,652558.5,652558.5,32814,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123646,1807117.00
04/02/2017 05:00,2,0.000,ALERT,213.74,302.07,59.922,1491123603,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,649236.5,649236.5,32797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123648,1807118.00
04/02/2017 05:00,2,0.000,ALERT,213.74,302.98,59.959,1491123603,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,657050.2,657050.2,32646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123650,1807119.00
04/02/2017 05:00,2,0.000,ALERT,213.51,302.07,59.938,1491123603,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,645725.1,645725.1,33006,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123652,1807120.00
04/02/2017 05:00,2,0.000,ALERT,212.38,300.27,59.912,1491123603,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,868824.1,868824.1,32520,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123654,1807121.00
04/02/2017 05:00,2,0.000,ALERT,213.51,299.67,59.933,1491123603,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,747979.5,747979.5,33507,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123655,1807122.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.68,59.944,1491123603,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,641553.9,641553.9,33019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123657,1807123.00
