ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 05:00,2,0.000,ALERT,212.61,302.37,59.981,1491123603,"201051344000594","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,662165.1,662165.1,32874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123659,1807124.00
04/02/2017 05:00,2,0.000,ALERT,213.51,302.37,59.975,1491123603,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33075,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123661,1807125.00
04/02/2017 05:00,2,0.000,ALERT,212.61,301.17,59.938,1491123603,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,887194.2,887194.2,32418,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123662,1807126.00
04/02/2017 05:00,2,0.000,ALERT,213.06,301.17,59.907,1491123603,"201051344000867","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,647244.5,647244.5,33037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123664,1807127.00
04/02/2017 05:00,2,0.000,ALERT,213.51,302.68,59.949,1491123603,"201051344001093","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,648923.7,648923.7,32893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491123666,1807128.00
04/02/2017 05:00,2,0.000,ALERT,212.83,301.77,59.970,1491123603,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,668380.6,668380.6,32384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123668,1807129.00
04/02/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1491123603,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,658016.0,658016.0,32453,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123670,1807130.00
04/02/2017 05:00,2,0.000,ALERT,212.83,302.68,59.954,1491123603,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,670585.9,670585.9,32364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123672,1807131.00
04/02/2017 05:00,2,0.000,ALERT,212.83,302.37,59.954,1491123603,"201051344000983","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,661345.0,661345.0,32560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123674,1807132.00
04/02/2017 05:00,2,0.000,ALERT,212.83,301.77,59.959,1491123603,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,647255.6,647255.6,32913,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123675,1807133.00
04/02/2017 05:00,2,0.000,ALERT,213.29,302.37,59.959,1491123603,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,661233.8,661233.8,32436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123677,1807134.00
04/02/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1491123603,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,859023.5,859023.5,32792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491123679,1807135.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.07,59.949,1491124503,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,660371.6,660371.6,32476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124505,1807136.00
04/02/2017 05:15,2,0.000,ALERT,212.83,301.47,59.975,1491124503,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,884636.8,884636.8,32482,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124507,1807137.00
04/02/2017 05:15,2,0.000,ALERT,213.51,302.07,59.986,1491124503,"201051344000633","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,646820.3,646820.3,33011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124509,1807138.00
04/02/2017 05:15,2,0.000,ALERT,212.83,301.77,59.981,1491124503,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,649506.3,649506.3,32973,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124511,1807139.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.37,59.986,1491124503,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,643232.0,643232.0,32876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124513,1807140.00
04/02/2017 05:15,2,0.000,ALERT,212.61,302.07,59.981,1491124503,"274151322000052","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,915938.2,915938.2,32250,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124514,1807141.00
04/02/2017 05:15,2,0.000,ALERT,213.51,302.68,59.954,1491124503,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,653956.6,653956.6,33032,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124516,1807142.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.98,59.981,1491124503,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,647530.7,647530.7,32753,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124518,1807143.00
04/02/2017 05:15,2,0.000,ALERT,213.96,303.58,59.981,1491124503,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,637585.4,637585.4,32949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124520,1807144.00
04/02/2017 05:15,2,0.000,ALERT,213.06,302.37,59.975,1491124503,"201051344000955","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,655670.9,655670.9,32838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124522,1807145.00
04/02/2017 05:15,2,0.000,ALERT,212.83,301.17,59.949,1491124503,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,747412.9,747412.9,33585,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124523,1807146.00
04/02/2017 05:15,2,0.000,ALERT,212.83,302.98,60.012,1491124503,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,667052.8,667052.8,32805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124525,1807147.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.98,59.970,1491124503,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,649484.9,649484.9,32956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124527,1807148.00
04/02/2017 05:15,2,0.000,ALERT,213.51,302.68,59.928,1491124503,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,652389.6,652389.6,32929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124529,1807149.00
04/02/2017 05:15,2,0.000,ALERT,213.74,302.07,59.981,1491124503,"201051344000417","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,620443.8,620443.8,33243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124530,1807150.00
04/02/2017 05:15,2,0.000,ALERT,212.83,301.77,59.975,1491124503,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,906828.0,906828.0,32305,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124532,1807151.00
04/02/2017 05:15,2,0.000,ALERT,213.51,301.77,59.970,1491124503,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,966231.5,966231.5,32414,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124534,1807152.00
04/02/2017 05:15,2,0.000,ALERT,212.83,303.28,59.975,1491124503,"201051344000868","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,648178.0,648178.0,33004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124536,1807153.00
04/02/2017 05:15,2,0.000,ALERT,212.61,302.07,59.959,1491124503,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,957035.2,957035.2,32535,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124538,1807154.00
04/02/2017 05:15,2,0.000,ALERT,212.61,301.77,59.975,1491124503,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,595514.1,595514.1,33044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124539,1807155.00
04/02/2017 05:15,2,0.000,ALERT,213.29,301.77,59.938,1491124503,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,651584.6,651584.6,33119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124541,1807156.00
04/02/2017 05:15,2,0.000,ALERT,212.83,302.37,59.944,1491124503,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,660429.5,660429.5,32629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124543,1807157.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.37,59.991,1491124503,"201051344000853","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,660692.4,660692.4,32473,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124545,1807158.00
04/02/2017 05:15,2,0.000,ALERT,213.74,302.68,59.975,1491124503,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,652558.5,652558.5,32816,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124547,1807159.00
04/02/2017 05:15,2,0.000,ALERT,213.74,302.07,59.928,1491124503,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,649236.5,649236.5,32799,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124548,1807160.00
04/02/2017 05:15,2,0.000,ALERT,213.51,302.37,59.975,1491124503,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,657050.2,657050.2,32648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124550,1807161.00
04/02/2017 05:15,2,0.000,ALERT,213.51,301.77,59.970,1491124503,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,645725.1,645725.1,33008,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124552,1807162.00
04/02/2017 05:15,2,0.000,ALERT,212.61,302.07,59.965,1491124503,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,868824.1,868824.1,32522,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124554,1807163.00
04/02/2017 05:15,2,0.000,ALERT,213.51,300.57,59.975,1491124503,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,747979.5,747979.5,33509,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124555,1807164.00
04/02/2017 05:15,2,0.000,ALERT,213.06,302.07,60.028,1491124503,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,641553.9,641553.9,33021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124557,1807165.00
04/02/2017 05:15,2,0.000,ALERT,212.38,302.98,59.949,1491124503,"201051344000594","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,662165.1,662165.1,32876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124559,1807166.00
04/02/2017 05:15,2,0.000,ALERT,213.29,301.77,59.938,1491124503,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,650049.2,650049.2,33077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124561,1807167.00
04/02/2017 05:15,2,0.000,ALERT,212.61,301.17,59.975,1491124503,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,887194.2,887194.2,32420,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124563,1807168.00
04/02/2017 05:15,2,0.000,ALERT,212.61,301.17,59.970,1491124503,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,647244.5,647244.5,33039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124564,1807169.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.07,59.975,1491124503,"201051344001093","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,648923.7,648923.7,32895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124566,1807170.00
04/02/2017 05:15,2,0.000,ALERT,212.38,302.07,59.975,1491124503,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,668380.6,668380.6,32386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124568,1807171.00
04/02/2017 05:15,2,0.000,ALERT,212.83,301.47,59.965,1491124503,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,658016.0,658016.0,32455,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124570,1807172.00
04/02/2017 05:15,2,0.000,ALERT,212.61,302.68,59.970,1491124503,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,670585.9,670585.9,32366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124572,1807173.00
04/02/2017 05:15,2,0.000,ALERT,212.83,302.37,59.986,1491124503,"201051344000983","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,661345.0,661345.0,32562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124574,1807174.00
04/02/2017 05:15,2,0.000,ALERT,212.61,301.77,59.970,1491124503,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,647255.6,647255.6,32915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124575,1807175.00
04/02/2017 05:15,2,0.000,ALERT,213.29,302.68,59.959,1491124503,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,661233.8,661233.8,32438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491124577,1807176.00
04/02/2017 05:15,2,0.000,ALERT,212.83,300.87,59.965,1491124503,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,859023.5,859023.5,32794,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491124579,1807177.00
04/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.959,1491125404,"201051344000645","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,660371.6,660371.6,32478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125406,1807178.00
04/02/2017 05:30,2,0.000,ALERT,212.83,301.47,59.949,1491125404,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,884636.8,884636.8,32484,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125407,1807179.00
04/02/2017 05:30,2,0.000,ALERT,213.29,301.47,59.970,1491125404,"201051344000633","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,646820.3,646820.3,33013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125409,1807180.00
04/02/2017 05:30,2,0.000,ALERT,212.83,301.77,59.959,1491125404,"201051344000469","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,649506.3,649506.3,32975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125411,1807181.00
04/02/2017 05:30,2,0.000,ALERT,212.83,302.07,59.965,1491125404,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,643232.0,643232.0,32878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125413,1807182.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.47,59.949,1491125404,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,915938.2,915938.2,32252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125414,1807183.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.37,59.959,1491125404,"201051344000585","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,653956.6,653956.6,33034,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125416,1807184.00
04/02/2017 05:30,2,0.000,ALERT,212.83,302.68,59.954,1491125404,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,647530.7,647530.7,32755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125418,1807185.00
04/02/2017 05:30,2,0.000,ALERT,213.51,302.98,59.959,1491125404,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,637585.4,637585.4,32951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125420,1807186.00
04/02/2017 05:30,2,0.000,ALERT,212.61,302.37,59.981,1491125404,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,655670.9,655670.9,32840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125422,1807187.00
04/02/2017 05:30,2,0.000,ALERT,212.83,300.57,59.949,1491125404,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,747412.9,747412.9,33587,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125423,1807188.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.77,59.944,1491125404,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,667052.8,667052.8,32807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125425,1807189.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.68,59.959,1491125404,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,649484.9,649484.9,32958,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125427,1807190.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.07,59.965,1491125404,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,652389.6,652389.6,32931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125429,1807191.00
04/02/2017 05:30,2,0.000,ALERT,213.06,301.47,59.954,1491125404,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,620443.8,620443.8,33245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125430,1807192.00
04/02/2017 05:30,2,0.000,ALERT,212.83,301.77,59.928,1491125404,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,906828.0,906828.0,32307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125432,1807193.00
04/02/2017 05:30,2,0.000,ALERT,213.29,301.77,59.949,1491125404,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,966231.5,966231.5,32416,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125434,1807194.00
04/02/2017 05:30,2,0.000,ALERT,212.38,302.07,59.959,1491125404,"201051344000868","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,648178.0,648178.0,33006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125436,1807195.00
04/02/2017 05:30,2,0.000,ALERT,212.61,302.37,59.954,1491125404,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,957035.2,957035.2,32537,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125438,1807196.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.47,59.944,1491125404,"201051344000988","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,595514.1,595514.1,33046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125440,1807197.00
04/02/2017 05:30,2,0.000,ALERT,212.83,301.17,59.954,1491125404,"201051344001025","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,651584.6,651584.6,33121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125441,1807198.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.47,59.954,1491125404,"201051344000458","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,660429.5,660429.5,32631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125443,1807199.00
04/02/2017 05:30,2,0.000,ALERT,213.06,301.47,59.949,1491125404,"201051344000853","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,660692.4,660692.4,32475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125445,1807200.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.07,59.959,1491125404,"201051344000685","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,652558.5,652558.5,32818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125447,1807201.00
04/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.996,1491125404,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,649236.5,649236.5,32801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125448,1807202.00
04/02/2017 05:30,2,0.000,ALERT,213.29,302.37,59.933,1491125404,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,657050.2,657050.2,32650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125450,1807203.00
04/02/2017 05:30,2,0.000,ALERT,212.83,301.47,59.944,1491125404,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,645725.1,645725.1,33010,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125452,1807204.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.17,59.975,1491125404,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,868824.1,868824.1,32524,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125454,1807205.00
04/02/2017 05:30,2,0.000,ALERT,213.29,300.57,59.944,1491125404,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,747979.5,747979.5,33511,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125456,1807206.00
04/02/2017 05:30,2,0.000,ALERT,212.61,302.07,59.959,1491125404,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,641553.9,641553.9,33023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125458,1807207.00
04/02/2017 05:30,2,0.000,ALERT,212.16,302.07,59.949,1491125404,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,662165.1,662165.1,32878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125460,1807208.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.07,59.981,1491125404,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,650049.2,650049.2,33079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125461,1807209.00
04/02/2017 05:30,2,0.000,ALERT,212.61,301.77,59.944,1491125404,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,887194.2,887194.2,32422,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125463,1807210.00
04/02/2017 05:30,2,0.000,ALERT,212.83,300.87,59.965,1491125404,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,647244.5,647244.5,33041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125465,1807211.00
04/02/2017 05:30,2,0.000,ALERT,213.06,302.07,59.933,1491125404,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,648923.7,648923.7,32897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125467,1807212.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.17,59.975,1491125404,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,668380.6,668380.6,32388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491125468,1807213.00
04/02/2017 05:30,2,0.000,ALERT,212.61,300.57,59.933,1491125404,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,658016.0,658016.0,32457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125470,1807214.00
04/02/2017 05:30,2,0.000,ALERT,212.38,301.77,59.938,1491125404,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,670585.9,670585.9,32368,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125472,1807215.00
04/02/2017 05:30,2,0.000,ALERT,212.61,301.77,59.933,1491125404,"201051344000983","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,661345.0,661345.0,32564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125474,1807216.00
04/02/2017 05:30,2,0.000,ALERT,212.61,301.17,59.938,1491125404,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,647255.6,647255.6,32917,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125476,1807217.00
04/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.944,1491125404,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,661233.8,661233.8,32440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125477,1807218.00
04/02/2017 05:30,2,0.000,ALERT,212.83,300.87,59.944,1491125404,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,859023.5,859023.5,32796,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491125479,1807219.00
04/02/2017 05:45,2,0.000,ALERT,213.06,301.47,59.954,1491126303,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,660371.6,660371.6,32480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126305,1807220.00
04/02/2017 05:45,2,0.000,ALERT,212.61,300.87,59.954,1491126303,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,884636.8,884636.8,32486,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126307,1807221.00
04/02/2017 05:45,2,0.000,ALERT,213.06,301.17,59.975,1491126303,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,646820.3,646820.3,33015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126308,1807222.00
04/02/2017 05:45,2,0.000,ALERT,212.61,301.47,59.970,1491126303,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,649506.3,649506.3,32977,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126310,1807223.00
04/02/2017 05:45,2,0.000,ALERT,213.06,302.37,59.965,1491126303,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,643232.0,643232.0,32880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126312,1807224.00
04/02/2017 05:45,2,0.000,ALERT,212.16,300.57,59.965,1491126303,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,915938.2,915938.2,32254,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126314,1807225.00
04/02/2017 05:45,2,0.000,ALERT,213.29,302.68,59.965,1491126303,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,653956.6,653956.6,33036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126316,1807226.00
04/02/2017 05:45,2,0.000,ALERT,212.83,302.68,59.954,1491126303,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,647530.7,647530.7,32757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126317,1807227.00
04/02/2017 05:45,2,0.000,ALERT,213.74,303.58,59.970,1491126303,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,637585.4,637585.4,32953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126319,1807228.00
04/02/2017 05:45,2,0.000,ALERT,212.83,302.37,59.954,1491126303,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,655670.9,655670.9,32842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126321,1807229.00
04/02/2017 05:45,2,0.000,ALERT,212.38,300.57,59.975,1491126303,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,747412.9,747412.9,33589,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126323,1807230.00
04/02/2017 05:45,2,0.000,ALERT,212.61,302.07,59.965,1491126303,"201051344000579","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,667052.8,667052.8,32809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126325,1807231.00
04/02/2017 05:45,2,0.000,ALERT,213.06,302.98,59.965,1491126303,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,649484.9,649484.9,32960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126327,1807232.00
04/02/2017 05:45,2,0.000,ALERT,213.29,302.37,59.970,1491126303,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,652389.6,652389.6,32933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126328,1807233.00
04/02/2017 05:45,2,0.000,ALERT,213.51,302.07,59.970,1491126303,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,620443.8,620443.8,33247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126330,1807234.00
04/02/2017 05:45,2,0.000,ALERT,212.38,301.17,59.959,1491126303,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,906828.0,906828.0,32309,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126332,1807235.00
04/02/2017 05:45,2,0.000,ALERT,212.83,301.17,59.975,1491126303,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,966231.5,966231.5,32418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126334,1807236.00
04/02/2017 05:45,2,0.000,ALERT,212.38,302.07,59.970,1491126303,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,648178.0,648178.0,33008,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126335,1807237.00
04/02/2017 05:45,2,0.000,ALERT,212.38,302.07,59.970,1491126303,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,957035.2,957035.2,32539,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126337,1807238.00
04/02/2017 05:45,2,0.000,ALERT,212.38,301.47,59.975,1491126303,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,595514.1,595514.1,33048,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126339,1807239.00
04/02/2017 05:45,2,0.000,ALERT,213.06,301.77,59.975,1491126303,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,651584.6,651584.6,33123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126341,1807240.00
04/02/2017 05:45,2,0.000,ALERT,212.38,301.47,59.949,1491126303,"201051344000458","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,660429.5,660429.5,32633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126343,1807241.00
04/02/2017 05:45,2,0.000,ALERT,213.06,301.47,59.965,1491126303,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,660692.4,660692.4,32477,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126345,1807242.00
04/02/2017 05:45,2,0.000,ALERT,213.51,302.68,59.970,1491126303,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,652558.5,652558.5,32820,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126346,1807243.00
04/02/2017 05:45,2,0.000,ALERT,213.29,302.07,59.959,1491126303,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,649236.5,649236.5,32803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126348,1807244.00
04/02/2017 05:45,2,0.000,ALERT,213.51,302.68,59.965,1491126303,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,657050.2,657050.2,32652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126350,1807245.00
04/02/2017 05:45,2,0.000,ALERT,213.51,302.07,59.965,1491126303,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,645725.1,645725.1,33012,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126352,1807246.00
04/02/2017 05:45,2,0.000,ALERT,211.93,300.27,59.954,1491126303,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,868824.1,868824.1,32526,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126353,1807247.00
04/02/2017 05:45,2,0.000,ALERT,213.29,300.27,59.954,1491126303,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,747979.5,747979.5,33513,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126355,1807248.00
04/02/2017 05:45,2,0.000,ALERT,213.06,302.37,59.965,1491126303,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,641553.9,641553.9,33025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126357,1807249.00
04/02/2017 05:45,2,0.000,ALERT,212.16,302.07,59.981,1491126303,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,662165.1,662165.1,32880,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126359,1807250.00
04/02/2017 05:45,2,0.000,ALERT,213.29,302.07,59.970,1491126303,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,650049.2,650049.2,33081,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126361,1807251.00
04/02/2017 05:45,2,0.000,ALERT,212.16,301.47,59.970,1491126303,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,887194.2,887194.2,32424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126362,1807252.00
04/02/2017 05:45,2,0.000,ALERT,212.61,300.87,59.970,1491126303,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,647244.5,647244.5,33043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126364,1807253.00
04/02/2017 05:45,2,0.000,ALERT,213.29,302.37,59.991,1491126303,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,648923.7,648923.7,32899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126366,1807254.00
04/02/2017 05:45,2,0.000,ALERT,212.38,301.17,59.965,1491126303,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,668380.6,668380.6,32390,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126368,1807255.00
04/02/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1491126303,"201051344000648","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,658016.0,658016.0,32459,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126370,1807256.00
04/02/2017 05:45,2,0.000,ALERT,212.61,302.07,59.970,1491126303,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,670585.9,670585.9,32370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491126372,1807257.00
04/02/2017 05:45,2,0.000,ALERT,212.38,301.47,59.959,1491126303,"201051344000983","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,661345.0,661345.0,32566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126373,1807258.00
04/02/2017 05:45,2,0.000,ALERT,212.38,300.87,59.965,1491126303,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,647255.6,647255.6,32919,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126375,1807259.00
04/02/2017 05:45,2,0.000,ALERT,212.83,301.77,59.970,1491126303,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,661233.8,661233.8,32442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126377,1807260.00
04/02/2017 05:45,2,0.000,ALERT,212.61,300.27,59.986,1491126303,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,859023.5,859023.5,32798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491126379,1807261.00
04/02/2017 06:00,2,0.000,ALERT,212.61,300.87,59.922,1491127203,"201051344000645","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,660371.6,660371.6,32482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127205,1807262.00
04/02/2017 06:00,2,0.000,ALERT,212.38,300.87,59.965,1491127203,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,884636.8,884636.8,32488,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127207,1807263.00
04/02/2017 06:00,2,0.000,ALERT,212.83,301.17,59.970,1491127203,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,646820.3,646820.3,33017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127209,1807264.00
04/02/2017 06:00,2,0.000,ALERT,212.16,300.87,59.954,1491127203,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,649506.3,649506.3,32979,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127211,1807265.00
04/02/2017 06:00,2,0.000,ALERT,212.61,301.77,59.965,1491127203,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,643232.0,643232.0,32882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127213,1807266.00
04/02/2017 06:00,2,0.000,ALERT,212.16,301.47,59.959,1491127203,"274151322000052","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,915938.2,915938.2,32256,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127214,1807267.00
04/02/2017 06:00,2,0.000,ALERT,212.83,302.07,59.959,1491127203,"201051344000585","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,653956.6,653956.6,33038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127216,1807268.00
