ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 06:00,2,0.000,ALERT,212.61,302.07,59.965,1491127203,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,647530.7,647530.7,32759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127218,1807269.00
04/02/2017 06:00,2,0.000,ALERT,213.29,302.98,59.991,1491127203,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,637585.4,637585.4,32955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127220,1807270.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.77,59.991,1491127203,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,655670.9,655670.9,32844,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127222,1807271.00
04/02/2017 06:00,2,0.000,ALERT,212.16,300.27,59.938,1491127203,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,747412.9,747412.9,33591,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127223,1807272.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.77,59.922,1491127203,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,667052.8,667052.8,32811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127225,1807273.00
04/02/2017 06:00,2,0.000,ALERT,212.61,302.37,59.954,1491127203,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,649484.9,649484.9,32962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127227,1807274.00
04/02/2017 06:00,2,0.000,ALERT,213.06,302.37,59.970,1491127203,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,652389.6,652389.6,32935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127229,1807275.00
04/02/2017 06:00,2,0.000,ALERT,213.06,301.47,59.959,1491127203,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,620443.8,620443.8,33249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127231,1807276.00
04/02/2017 06:00,2,0.000,ALERT,212.16,300.57,59.949,1491127203,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,906828.0,906828.0,32311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127232,1807277.00
04/02/2017 06:00,2,0.000,ALERT,212.83,300.57,60.002,1491127203,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,966231.5,966231.5,32420,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127234,1807278.00
04/02/2017 06:00,2,0.000,ALERT,212.16,302.07,59.954,1491127203,"201051344000868","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,648178.0,648178.0,33010,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127236,1807279.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.47,59.954,1491127203,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,957035.2,957035.2,32541,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127238,1807280.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.17,59.996,1491127203,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,595514.1,595514.1,33050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127240,1807281.00
04/02/2017 06:00,2,0.000,ALERT,212.61,301.17,59.954,1491127203,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,651584.6,651584.6,33125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127242,1807282.00
04/02/2017 06:00,2,0.000,ALERT,212.16,301.47,59.912,1491127203,"201051344000458","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,660429.5,660429.5,32635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127244,1807283.00
04/02/2017 06:00,2,0.000,ALERT,212.83,301.17,59.933,1491127203,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,660692.4,660692.4,32479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127245,1807284.00
04/02/2017 06:00,2,0.000,ALERT,213.29,302.37,59.986,1491127203,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,652558.5,652558.5,32822,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127247,1807285.00
04/02/2017 06:00,2,0.000,ALERT,213.06,301.47,59.949,1491127203,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,649236.5,649236.5,32805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127249,1807286.00
04/02/2017 06:00,2,0.000,ALERT,213.06,302.37,59.949,1491127203,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,657050.2,657050.2,32654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127251,1807287.00
04/02/2017 06:00,2,0.000,ALERT,212.83,301.47,59.991,1491127203,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,645725.1,645725.1,33014,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127252,1807288.00
04/02/2017 06:00,2,0.000,ALERT,211.70,300.57,59.938,1491127203,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,868824.1,868824.1,32528,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127254,1807289.00
04/02/2017 06:00,2,0.000,ALERT,212.61,299.67,59.944,1491127203,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,747979.5,747979.5,33515,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127256,1807290.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.77,59.954,1491127203,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,641553.9,641553.9,33027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127258,1807291.00
04/02/2017 06:00,2,0.000,ALERT,211.93,302.07,59.981,1491127203,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,662165.1,662165.1,32882,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127260,1807292.00
04/02/2017 06:00,2,0.000,ALERT,212.83,301.77,59.896,1491127203,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,650049.2,650049.2,33083,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127261,1807293.00
04/02/2017 06:00,2,0.000,ALERT,211.93,300.87,59.944,1491127203,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,887194.2,887194.2,32426,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127263,1807294.00
04/02/2017 06:00,2,0.000,ALERT,212.61,301.17,59.949,1491127203,"201051344000867","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,647244.5,647244.5,33045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127265,1807295.00
04/02/2017 06:00,2,0.000,ALERT,212.83,301.77,59.949,1491127203,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,648923.7,648923.7,32901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127267,1807296.00
04/02/2017 06:00,2,0.000,ALERT,212.16,301.47,59.954,1491127203,"201051344000900","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,668380.6,668380.6,32392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127268,1807297.00
04/02/2017 06:00,2,0.000,ALERT,212.61,300.87,59.938,1491127203,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,658016.0,658016.0,32461,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127270,1807298.00
04/02/2017 06:00,2,0.000,ALERT,212.38,302.07,59.981,1491127203,"201051344000569","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,670585.9,670585.9,32372,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127272,1807299.00
04/02/2017 06:00,2,0.000,ALERT,212.38,301.77,59.949,1491127203,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,661345.0,661345.0,32568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127274,1807300.00
04/02/2017 06:00,2,0.000,ALERT,212.61,301.47,59.944,1491127203,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,647255.6,647255.6,32921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127276,1807301.00
04/02/2017 06:00,2,0.000,ALERT,212.83,302.07,59.922,1491127203,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,661233.8,661233.8,32444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491127278,1807302.00
04/02/2017 06:00,2,0.000,ALERT,212.38,300.27,59.944,1491127203,"274151322000087","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,859023.5,859023.5,32800,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491127279,1807303.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.47,59.970,1491128103,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,660371.6,660371.6,32484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128105,1807304.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.17,59.996,1491128103,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,884636.8,884636.8,32490,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128107,1807305.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.17,59.965,1491128103,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,646820.3,646820.3,33019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128108,1807306.00
04/02/2017 06:15,2,0.000,ALERT,212.38,301.47,60.002,1491128103,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,649506.3,649506.3,32981,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128110,1807307.00
04/02/2017 06:15,2,0.000,ALERT,212.61,301.77,59.996,1491128103,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,643232.0,643232.0,32884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128112,1807308.00
04/02/2017 06:15,2,0.000,ALERT,211.93,300.27,59.981,1491128103,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,915938.2,915938.2,32258,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128114,1807309.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.47,60.028,1491128103,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,653956.6,653956.6,33040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128115,1807310.00
04/02/2017 06:15,2,0.000,ALERT,212.61,302.07,59.996,1491128103,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,647530.7,647530.7,32761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128117,1807311.00
04/02/2017 06:15,2,0.000,ALERT,213.29,302.37,59.991,1491128103,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,637585.4,637585.4,32957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128119,1807312.00
04/02/2017 06:15,2,0.000,ALERT,212.38,301.47,60.034,1491128103,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,655670.9,655670.9,32846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128121,1807313.00
04/02/2017 06:15,2,0.000,ALERT,212.16,300.27,59.986,1491128103,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,747412.9,747412.9,33593,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128123,1807314.00
04/02/2017 06:15,2,0.000,ALERT,212.38,302.07,59.991,1491128103,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,667052.8,667052.8,32813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128124,1807315.00
04/02/2017 06:15,2,0.000,ALERT,212.61,301.77,59.996,1491128103,"201051344000890","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,649484.9,649484.9,32964,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128126,1807316.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.47,59.996,1491128103,"201051344000438","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,652389.6,652389.6,32937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128128,1807317.00
04/02/2017 06:15,2,0.000,ALERT,212.83,300.87,60.012,1491128103,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,620443.8,620443.8,33251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128130,1807318.00
04/02/2017 06:15,2,0.000,ALERT,212.38,300.87,59.986,1491128103,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,906828.0,906828.0,32313,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128131,1807319.00
04/02/2017 06:15,2,0.000,ALERT,212.83,300.87,59.949,1491128103,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,966231.5,966231.5,32422,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128133,1807320.00
04/02/2017 06:15,2,0.000,ALERT,212.16,302.07,59.944,1491128103,"201051344000868","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,648178.0,648178.0,33012,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128135,1807321.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.47,59.975,1491128103,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,957035.2,957035.2,32543,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128137,1807322.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.47,60.023,1491128103,"201051344000988","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,595514.1,595514.1,33052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128139,1807323.00
04/02/2017 06:15,2,0.000,ALERT,212.61,300.57,59.981,1491128103,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,651584.6,651584.6,33127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128141,1807324.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.77,59.949,1491128103,"201051344000458","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,660429.5,660429.5,32637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128143,1807325.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.47,59.981,1491128103,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,660692.4,660692.4,32481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128144,1807326.00
04/02/2017 06:15,2,0.000,ALERT,212.83,301.47,59.975,1491128103,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,652558.5,652558.5,32824,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128146,1807327.00
04/02/2017 06:15,2,0.000,ALERT,213.06,301.17,59.996,1491128103,"201051344000917","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,649236.5,649236.5,32807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128148,1807328.00
04/02/2017 06:15,2,0.000,ALERT,213.06,301.77,60.012,1491128103,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,657050.2,657050.2,32656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128150,1807329.00
04/02/2017 06:15,2,0.000,ALERT,212.61,300.57,59.975,1491128103,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,645725.1,645725.1,33016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128151,1807330.00
04/02/2017 06:15,2,0.000,ALERT,211.70,300.57,59.970,1491128103,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,868824.1,868824.1,32530,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128153,1807331.00
04/02/2017 06:15,2,0.000,ALERT,212.83,299.97,59.954,1491128103,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,747979.5,747979.5,33517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128155,1807332.00
04/02/2017 06:15,2,0.000,ALERT,212.38,301.47,59.959,1491128103,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,641553.9,641553.9,33029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128157,1807333.00
04/02/2017 06:15,2,0.000,ALERT,211.93,302.37,59.981,1491128103,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,662165.1,662165.1,32884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128159,1807334.00
04/02/2017 06:15,2,0.000,ALERT,212.61,301.17,59.975,1491128103,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,650049.2,650049.2,33085,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128160,1807335.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.17,59.981,1491128103,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,887194.2,887194.2,32428,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128162,1807336.00
04/02/2017 06:15,2,0.000,ALERT,212.61,301.47,60.002,1491128103,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,647244.5,647244.5,33047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128164,1807337.00
04/02/2017 06:15,2,0.000,ALERT,212.61,301.17,59.954,1491128103,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,648923.7,648923.7,32903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128166,1807338.00
04/02/2017 06:15,2,0.000,ALERT,212.16,301.47,59.975,1491128103,"201051344000900","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,668380.6,668380.6,32394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491128168,1807339.00
04/02/2017 06:15,2,0.000,ALERT,212.61,300.87,59.949,1491128103,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,658016.0,658016.0,32463,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128170,1807340.00
04/02/2017 06:15,2,0.000,ALERT,212.16,302.07,59.975,1491128103,"201051344000569","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,670585.9,670585.9,32374,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128172,1807341.00
04/02/2017 06:15,2,0.000,ALERT,212.38,301.77,60.012,1491128103,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,661345.0,661345.0,32570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128173,1807342.00
04/02/2017 06:15,2,0.000,ALERT,212.38,301.47,59.965,1491128103,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,647255.6,647255.6,32923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128175,1807343.00
04/02/2017 06:15,2,0.000,ALERT,212.83,302.07,60.007,1491128103,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,661233.8,661233.8,32446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128177,1807344.00
04/02/2017 06:15,2,0.000,ALERT,212.38,299.97,59.959,1491128103,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,859023.5,859023.5,32802,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491128179,1807345.00
04/02/2017 06:30,2,0.000,ALERT,212.61,301.17,59.986,1491129003,"201051344000645","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,660371.6,660371.6,32486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129005,1807346.00
04/02/2017 06:30,2,0.000,ALERT,211.93,300.57,59.965,1491129003,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,884636.8,884636.8,32492,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129007,1807347.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.17,59.981,1491129003,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,646820.3,646820.3,33021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129008,1807348.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.17,59.986,1491129003,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,649506.3,649506.3,32983,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129010,1807349.00
04/02/2017 06:30,2,0.000,ALERT,212.61,301.77,59.970,1491129003,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,643232.0,643232.0,32886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129012,1807350.00
04/02/2017 06:30,2,0.000,ALERT,211.70,300.57,59.981,1491129003,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,915938.2,915938.2,32260,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129014,1807351.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.77,59.996,1491129003,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,653956.6,653956.6,33042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129016,1807352.00
04/02/2017 06:30,2,0.000,ALERT,212.83,302.07,59.996,1491129003,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,647530.7,647530.7,32763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129017,1807353.00
04/02/2017 06:30,2,0.000,ALERT,213.06,302.37,59.981,1491129003,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,637585.4,637585.4,32959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129019,1807354.00
04/02/2017 06:30,2,0.000,ALERT,212.38,301.77,59.991,1491129003,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,655670.9,655670.9,32848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129021,1807355.00
04/02/2017 06:30,2,0.000,ALERT,211.93,299.37,59.975,1491129003,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,747412.9,747412.9,33595,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129023,1807356.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.77,60.012,1491129003,"201051344000579","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,667052.8,667052.8,32815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129025,1807357.00
04/02/2017 06:30,2,0.000,ALERT,212.38,302.07,59.981,1491129003,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,649484.9,649484.9,32966,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129027,1807358.00
04/02/2017 06:30,2,0.000,ALERT,212.61,301.47,59.981,1491129003,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,652389.6,652389.6,32939,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129028,1807359.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.17,59.986,1491129003,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,620443.8,620443.8,33253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129030,1807360.00
04/02/2017 06:30,2,0.000,ALERT,211.93,300.57,59.954,1491129003,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,906828.0,906828.0,32315,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129032,1807361.00
04/02/2017 06:30,2,0.000,ALERT,212.38,299.97,59.981,1491129003,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,966231.5,966231.5,32424,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129034,1807362.00
04/02/2017 06:30,2,0.000,ALERT,212.16,302.07,59.986,1491129003,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,648178.0,648178.0,33014,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129036,1807363.00
04/02/2017 06:30,2,0.000,ALERT,211.93,301.47,59.959,1491129003,"274151322000095","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,957035.2,957035.2,32545,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129038,1807364.00
04/02/2017 06:30,2,0.000,ALERT,211.93,300.87,59.991,1491129003,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,595514.1,595514.1,33054,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129039,1807365.00
04/02/2017 06:30,2,0.000,ALERT,212.38,300.57,59.986,1491129003,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,651584.6,651584.6,33129,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129041,1807366.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.47,59.991,1491129003,"201051344000458","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,660429.5,660429.5,32639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129043,1807367.00
04/02/2017 06:30,2,0.000,ALERT,212.61,301.47,59.986,1491129003,"201051344000853","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,660692.4,660692.4,32483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129045,1807368.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.77,59.986,1491129003,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,652558.5,652558.5,32826,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129047,1807369.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.17,59.965,1491129003,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,649236.5,649236.5,32809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129048,1807370.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.47,59.944,1491129003,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,657050.2,657050.2,32658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129050,1807371.00
04/02/2017 06:30,2,0.000,ALERT,212.83,300.87,59.970,1491129003,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,645725.1,645725.1,33018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129052,1807372.00
04/02/2017 06:30,2,0.000,ALERT,211.70,299.97,59.965,1491129003,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,868824.1,868824.1,32532,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129054,1807373.00
04/02/2017 06:30,2,0.000,ALERT,212.61,299.37,59.965,1491129003,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,747979.5,747979.5,33519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129055,1807374.00
04/02/2017 06:30,2,0.000,ALERT,212.38,301.47,59.965,1491129003,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,641553.9,641553.9,33031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129057,1807375.00
04/02/2017 06:30,2,0.000,ALERT,211.70,302.07,59.959,1491129003,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,662165.1,662165.1,32886,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129059,1807376.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.17,59.959,1491129003,"201051344001203","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,650049.2,650049.2,33087,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129061,1807377.00
04/02/2017 06:30,2,0.000,ALERT,211.93,300.27,59.959,1491129003,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,887194.2,887194.2,32430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129063,1807378.00
04/02/2017 06:30,2,0.000,ALERT,212.38,300.87,59.954,1491129003,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,647244.5,647244.5,33049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129065,1807379.00
04/02/2017 06:30,2,0.000,ALERT,212.83,301.77,59.965,1491129003,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,648923.7,648923.7,32905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129066,1807380.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.47,59.959,1491129003,"201051344000900","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,668380.6,668380.6,32396,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129068,1807381.00
04/02/2017 06:30,2,0.000,ALERT,212.38,300.57,59.928,1491129003,"201051344000648","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,658016.0,658016.0,32465,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129070,1807382.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.77,59.975,1491129003,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,670585.9,670585.9,32376,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129072,1807383.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.47,59.959,1491129003,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,661345.0,661345.0,32572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129074,1807384.00
04/02/2017 06:30,2,0.000,ALERT,212.16,301.17,59.933,1491129003,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,647255.6,647255.6,32925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129075,1807385.00
04/02/2017 06:30,2,0.000,ALERT,212.61,301.77,59.970,1491129003,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,661233.8,661233.8,32448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129077,1807386.00
04/02/2017 06:30,2,0.000,ALERT,212.16,299.37,59.970,1491129003,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,859023.5,859023.5,32804,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129079,1807387.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.47,59.975,1491129903,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,660371.6,660371.6,32488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129905,1807388.00
04/02/2017 06:45,2,0.000,ALERT,212.16,299.67,59.965,1491129903,"274151322000085","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,884636.8,884636.8,32494,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129907,1807389.00
04/02/2017 06:45,2,0.000,ALERT,212.83,300.87,59.933,1491129903,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,646820.3,646820.3,33023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129909,1807390.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.17,59.975,1491129903,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,649506.3,649506.3,32985,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129911,1807391.00
04/02/2017 06:45,2,0.000,ALERT,212.61,302.07,60.007,1491129903,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,643232.0,643232.0,32888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129912,1807392.00
04/02/2017 06:45,2,0.000,ALERT,211.70,299.97,59.975,1491129903,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,915938.2,915938.2,32262,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129914,1807393.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.77,59.996,1491129903,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,653956.6,653956.6,33044,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129916,1807394.00
04/02/2017 06:45,2,0.000,ALERT,212.61,302.07,59.996,1491129903,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,647530.7,647530.7,32765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129918,1807395.00
04/02/2017 06:45,2,0.000,ALERT,213.29,302.68,60.007,1491129903,"201051344000582","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,637585.4,637585.4,32961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129919,1807396.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.77,59.975,1491129903,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,655670.9,655670.9,32850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129921,1807397.00
04/02/2017 06:45,2,0.000,ALERT,211.93,299.37,59.991,1491129903,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,747412.9,747412.9,33597,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129923,1807398.00
04/02/2017 06:45,2,0.000,ALERT,212.16,301.47,59.965,1491129903,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,667052.8,667052.8,32817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129925,1807399.00
04/02/2017 06:45,2,0.000,ALERT,212.61,302.07,60.007,1491129903,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,649484.9,649484.9,32968,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129927,1807400.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.77,60.002,1491129903,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,652389.6,652389.6,32941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129928,1807401.00
04/02/2017 06:45,2,0.000,ALERT,213.06,301.17,60.002,1491129903,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,620443.8,620443.8,33255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129930,1807402.00
04/02/2017 06:45,2,0.000,ALERT,211.93,299.97,60.012,1491129903,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,906828.0,906828.0,32317,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129932,1807403.00
04/02/2017 06:45,2,0.000,ALERT,212.61,300.27,60.018,1491129903,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,966231.5,966231.5,32426,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129934,1807404.00
04/02/2017 06:45,2,0.000,ALERT,212.16,302.07,60.007,1491129903,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,648178.0,648178.0,33016,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129936,1807405.00
04/02/2017 06:45,2,0.000,ALERT,211.93,300.87,60.007,1491129903,"274151322000095","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,957035.2,957035.2,32547,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129937,1807406.00
04/02/2017 06:45,2,0.000,ALERT,212.16,301.17,60.007,1491129903,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,595514.1,595514.1,33056,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129939,1807407.00
04/02/2017 06:45,2,0.000,ALERT,212.61,300.87,60.007,1491129903,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,651584.6,651584.6,33131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129941,1807408.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.77,60.012,1491129903,"201051344000458","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,660429.5,660429.5,32641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129943,1807409.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.47,60.002,1491129903,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,660692.4,660692.4,32485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129945,1807410.00
04/02/2017 06:45,2,0.000,ALERT,213.06,301.77,60.039,1491129903,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,652558.5,652558.5,32828,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129947,1807411.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.17,60.023,1491129903,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,649236.5,649236.5,32811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129949,1807412.00
04/02/2017 06:45,2,0.000,ALERT,212.83,301.77,60.018,1491129903,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,657050.2,657050.2,32660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129950,1807413.00
