ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 06:45,2,0.000,ALERT,212.83,300.87,60.018,1491129903,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,645725.1,645725.1,33020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129952,1807414.00
04/02/2017 06:45,2,0.000,ALERT,211.70,299.67,60.007,1491129903,"274151322000088","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,868824.1,868824.1,32534,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129954,1807415.00
04/02/2017 06:45,2,0.000,ALERT,212.83,299.37,60.012,1491129903,"274151322000068","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,747979.5,747979.5,33521,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129956,1807416.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.47,60.034,1491129903,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,641553.9,641553.9,33033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129957,1807417.00
04/02/2017 06:45,2,0.000,ALERT,212.16,302.07,60.002,1491129903,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,662165.1,662165.1,32888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129959,1807418.00
04/02/2017 06:45,2,0.000,ALERT,212.61,301.17,60.028,1491129903,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,650049.2,650049.2,33089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129961,1807419.00
04/02/2017 06:45,2,0.000,ALERT,211.93,299.97,60.012,1491129903,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,887194.2,887194.2,32432,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129963,1807420.00
04/02/2017 06:45,2,0.000,ALERT,212.61,301.17,60.002,1491129903,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,647244.5,647244.5,33051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129965,1807421.00
04/02/2017 06:45,2,0.000,ALERT,212.61,301.47,59.996,1491129903,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,648923.7,648923.7,32907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491129967,1807422.00
04/02/2017 06:45,2,0.000,ALERT,212.16,301.47,60.002,1491129903,"201051344000900","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,668380.6,668380.6,32398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129968,1807423.00
04/02/2017 06:45,2,0.000,ALERT,212.38,300.57,60.039,1491129903,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,658016.0,658016.0,32467,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129970,1807424.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.77,60.002,1491129903,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,670585.9,670585.9,32378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129972,1807425.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.77,60.007,1491129903,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,661345.0,661345.0,32574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129974,1807426.00
04/02/2017 06:45,2,0.000,ALERT,212.38,301.17,60.007,1491129903,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,647255.6,647255.6,32927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129976,1807427.00
04/02/2017 06:45,2,0.000,ALERT,212.83,302.07,60.007,1491129903,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,661233.8,661233.8,32450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129977,1807428.00
04/02/2017 06:45,2,0.000,ALERT,212.16,299.97,59.996,1491129903,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,859023.5,859023.5,32806,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491129979,1807429.00
04/02/2017 07:00,2,0.000,ALERT,212.61,300.87,59.975,1491130803,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,660371.6,660371.6,32490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130805,1807430.00
04/02/2017 07:00,2,0.000,ALERT,212.16,299.97,59.970,1491130803,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,884636.8,884636.8,32496,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130807,1807431.00
04/02/2017 07:00,2,0.000,ALERT,212.61,300.57,59.970,1491130803,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,646820.3,646820.3,33025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130809,1807432.00
04/02/2017 07:00,2,0.000,ALERT,212.38,301.17,59.981,1491130803,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,649506.3,649506.3,32987,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130811,1807433.00
04/02/2017 07:00,2,0.000,ALERT,211.93,300.87,59.949,1491130803,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,643232.0,643232.0,32890,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130813,1807434.00
04/02/2017 07:00,2,0.000,ALERT,211.48,300.27,59.981,1491130803,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,915938.2,915938.2,32264,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130814,1807435.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.87,59.986,1491130803,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,653956.6,653956.6,33046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130816,1807436.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.17,59.991,1491130803,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,647530.7,647530.7,32767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130818,1807437.00
04/02/2017 07:00,2,0.000,ALERT,212.61,301.47,59.981,1491130803,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,637585.4,637585.4,32963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130820,1807438.00
04/02/2017 07:00,2,0.000,ALERT,211.93,300.87,59.981,1491130803,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,655670.9,655670.9,32852,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130821,1807439.00
04/02/2017 07:00,2,0.000,ALERT,211.93,299.37,59.981,1491130803,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,747412.9,747412.9,33599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130823,1807440.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.47,59.981,1491130803,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,667052.8,667052.8,32819,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130825,1807441.00
04/02/2017 07:00,2,0.000,ALERT,211.93,301.17,59.986,1491130803,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,649484.9,649484.9,32970,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130827,1807442.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.87,59.981,1491130803,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,652389.6,652389.6,32943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130829,1807443.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.27,59.975,1491130803,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,620443.8,620443.8,33257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130830,1807444.00
04/02/2017 07:00,2,0.000,ALERT,212.16,300.57,59.975,1491130803,"274151322000083","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,906828.0,906828.0,32319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130832,1807445.00
04/02/2017 07:00,2,0.000,ALERT,212.61,300.87,59.954,1491130803,"274151322000076","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,966231.5,966231.5,32428,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130834,1807446.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.47,60.023,1491130803,"201051344000868","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,648178.0,648178.0,33018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130836,1807447.00
04/02/2017 07:00,2,0.000,ALERT,211.93,301.17,59.991,1491130803,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,957035.2,957035.2,32549,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130838,1807448.00
04/02/2017 07:00,2,0.000,ALERT,211.93,300.57,59.991,1491130803,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,595514.1,595514.1,33058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130840,1807449.00
04/02/2017 07:00,2,0.000,ALERT,211.93,299.97,59.975,1491130803,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,651584.6,651584.6,33133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130841,1807450.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.17,59.944,1491130803,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,660429.5,660429.5,32643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130843,1807451.00
04/02/2017 07:00,2,0.000,ALERT,212.61,300.87,59.996,1491130803,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,660692.4,660692.4,32487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130845,1807452.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.57,59.949,1491130803,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,652558.5,652558.5,32830,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130847,1807453.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.27,60.002,1491130803,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,649236.5,649236.5,32813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130849,1807454.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.87,59.996,1491130803,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,657050.2,657050.2,32662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130850,1807455.00
04/02/2017 07:00,2,0.000,ALERT,212.16,299.97,60.007,1491130803,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,645725.1,645725.1,33022,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130852,1807456.00
04/02/2017 07:00,2,0.000,ALERT,211.70,299.97,59.991,1491130803,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,868824.1,868824.1,32536,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130854,1807457.00
04/02/2017 07:00,2,0.000,ALERT,212.61,299.37,60.034,1491130803,"274151322000068","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,747979.5,747979.5,33523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130856,1807458.00
04/02/2017 07:00,2,0.000,ALERT,211.93,300.87,60.007,1491130803,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,641553.9,641553.9,33035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130858,1807459.00
04/02/2017 07:00,2,0.000,ALERT,211.93,301.77,60.007,1491130803,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,662165.1,662165.1,32890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130859,1807460.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.57,60.007,1491130803,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,650049.2,650049.2,33091,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130861,1807461.00
04/02/2017 07:00,2,0.000,ALERT,211.93,301.17,60.007,1491130803,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,887194.2,887194.2,32434,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130863,1807462.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.57,60.007,1491130803,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,647244.5,647244.5,33053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130865,1807463.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.87,59.981,1491130803,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,648923.7,648923.7,32909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130867,1807464.00
04/02/2017 07:00,2,0.000,ALERT,211.93,300.87,60.007,1491130803,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,668380.6,668380.6,32400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130869,1807465.00
04/02/2017 07:00,2,0.000,ALERT,212.38,300.27,60.002,1491130803,"201051344000648","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,658016.0,658016.0,32469,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130870,1807466.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.47,60.007,1491130803,"201051344000569","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,670585.9,670585.9,32380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491130872,1807467.00
04/02/2017 07:00,2,0.000,ALERT,212.16,301.47,59.996,1491130803,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,661345.0,661345.0,32576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130874,1807468.00
04/02/2017 07:00,2,0.000,ALERT,212.16,300.87,60.018,1491130803,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,647255.6,647255.6,32929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130876,1807469.00
04/02/2017 07:00,2,0.000,ALERT,212.61,301.47,60.002,1491130803,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,661233.8,661233.8,32452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130878,1807470.00
04/02/2017 07:00,2,0.000,ALERT,212.16,299.37,60.007,1491130803,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,859023.5,859023.5,32808,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491130879,1807471.00
04/02/2017 07:15,2,0.000,ALERT,212.61,300.57,60.018,1491131704,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,660371.6,660371.6,32492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131706,1807472.00
04/02/2017 07:15,2,0.000,ALERT,212.16,299.67,59.981,1491131704,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,884636.8,884636.8,32498,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131708,1807473.00
04/02/2017 07:15,2,0.000,ALERT,212.83,300.57,59.981,1491131704,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,646820.3,646820.3,33027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131710,1807474.00
04/02/2017 07:15,2,0.000,ALERT,212.38,300.87,59.981,1491131704,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,649506.3,649506.3,32989,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131711,1807475.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.47,59.970,1491131704,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,643232.0,643232.0,32892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131713,1807476.00
04/02/2017 07:15,2,0.000,ALERT,211.93,301.17,59.975,1491131704,"274151322000052","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,915938.2,915938.2,32266,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131715,1807477.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.77,59.981,1491131704,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,653956.6,653956.6,33048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131717,1807478.00
04/02/2017 07:15,2,0.000,ALERT,212.61,302.07,60.012,1491131704,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,647530.7,647530.7,32769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131719,1807479.00
04/02/2017 07:15,2,0.000,ALERT,213.06,302.37,59.986,1491131704,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,637585.4,637585.4,32965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131721,1807480.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.77,59.986,1491131704,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,655670.9,655670.9,32854,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131722,1807481.00
04/02/2017 07:15,2,0.000,ALERT,212.16,299.37,60.028,1491131704,"274151322000094","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,747412.9,747412.9,33601,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131724,1807482.00
04/02/2017 07:15,2,0.000,ALERT,212.16,301.77,60.002,1491131704,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,667052.8,667052.8,32821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131726,1807483.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.77,59.991,1491131704,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,649484.9,649484.9,32972,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131728,1807484.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.47,59.991,1491131704,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,652389.6,652389.6,32945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131730,1807485.00
04/02/2017 07:15,2,0.000,ALERT,213.06,301.17,59.996,1491131704,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,620443.8,620443.8,33259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131731,1807486.00
04/02/2017 07:15,2,0.000,ALERT,212.16,300.27,59.996,1491131704,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,906828.0,906828.0,32321,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131733,1807487.00
04/02/2017 07:15,2,0.000,ALERT,212.61,300.57,59.991,1491131704,"274151322000076","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,966231.5,966231.5,32430,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131735,1807488.00
04/02/2017 07:15,2,0.000,ALERT,212.38,302.07,60.002,1491131704,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,648178.0,648178.0,33020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131737,1807489.00
04/02/2017 07:15,2,0.000,ALERT,211.93,301.17,59.996,1491131704,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,957035.2,957035.2,32551,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131739,1807490.00
04/02/2017 07:15,2,0.000,ALERT,212.16,301.17,60.002,1491131704,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,595514.1,595514.1,33060,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131740,1807491.00
04/02/2017 07:15,2,0.000,ALERT,212.61,301.17,59.975,1491131704,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,651584.6,651584.6,33135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131742,1807492.00
04/02/2017 07:15,2,0.000,ALERT,212.16,301.47,59.996,1491131704,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,660429.5,660429.5,32645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131744,1807493.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.17,60.018,1491131704,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,660692.4,660692.4,32489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131746,1807494.00
04/02/2017 07:15,2,0.000,ALERT,213.06,301.77,60.002,1491131704,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,652558.5,652558.5,32832,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131748,1807495.00
04/02/2017 07:15,2,0.000,ALERT,212.83,300.87,59.986,1491131704,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,649236.5,649236.5,32815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131749,1807496.00
04/02/2017 07:15,2,0.000,ALERT,213.06,302.07,60.002,1491131704,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,657050.2,657050.2,32664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131751,1807497.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.17,60.028,1491131704,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,645725.1,645725.1,33024,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131753,1807498.00
04/02/2017 07:15,2,0.000,ALERT,211.48,300.27,59.991,1491131704,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,868824.1,868824.1,32538,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131755,1807499.00
04/02/2017 07:15,2,0.000,ALERT,212.61,299.67,59.996,1491131704,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,747979.5,747979.5,33525,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131757,1807500.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.47,60.002,1491131704,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,641553.9,641553.9,33037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131758,1807501.00
04/02/2017 07:15,2,0.000,ALERT,212.16,302.07,60.007,1491131704,"201051344000594","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,662165.1,662165.1,32892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131760,1807502.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.47,59.996,1491131704,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,650049.2,650049.2,33093,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131762,1807503.00
04/02/2017 07:15,2,0.000,ALERT,211.93,300.57,59.991,1491131704,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,887194.2,887194.2,32436,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131764,1807504.00
04/02/2017 07:15,2,0.000,ALERT,212.61,300.87,60.034,1491131704,"201051344000867","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,647244.5,647244.5,33055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131766,1807505.00
04/02/2017 07:15,2,0.000,ALERT,212.83,301.77,60.002,1491131704,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,648923.7,648923.7,32911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131767,1807506.00
04/02/2017 07:15,2,0.000,ALERT,212.16,301.77,60.002,1491131704,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,668380.6,668380.6,32402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131769,1807507.00
04/02/2017 07:15,2,0.000,ALERT,212.38,300.57,60.007,1491131704,"201051344000648","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,658016.0,658016.0,32471,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131771,1807508.00
04/02/2017 07:15,2,0.000,ALERT,212.38,302.07,59.959,1491131704,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,670585.9,670585.9,32382,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131773,1807509.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.77,60.007,1491131704,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,661345.0,661345.0,32578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131775,1807510.00
04/02/2017 07:15,2,0.000,ALERT,212.38,301.17,60.018,1491131704,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,647255.6,647255.6,32931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131776,1807511.00
04/02/2017 07:15,2,0.000,ALERT,212.83,302.07,60.007,1491131704,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,661233.8,661233.8,32454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491131778,1807512.00
04/02/2017 07:15,2,0.000,ALERT,212.16,299.37,59.996,1491131704,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,859023.5,859023.5,32810,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491131780,1807513.00
04/02/2017 07:30,2,0.000,ALERT,212.61,300.57,59.981,1491132604,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,660371.6,660371.6,32494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132606,1807514.00
04/02/2017 07:30,2,0.020,ALERT,212.61,300.27,59.996,1491132604,"274151322000085","219011344069620",27.85,3.70,0,297.87,302.07,0.0,0.0,0.000,884636.8,884636.8,32500,0,0,0,L,1151911521,0,122.46,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491132608,1807515.00
04/02/2017 07:30,2,0.000,ALERT,212.61,300.57,59.975,1491132604,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,646820.3,646820.3,33029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132610,1807516.00
04/02/2017 07:30,2,0.000,ALERT,212.38,300.87,59.981,1491132604,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,649506.3,649506.3,32991,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132612,1807517.00
04/02/2017 07:30,2,0.000,ALERT,212.61,301.47,59.959,1491132604,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,643232.0,643232.0,32894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132613,1807518.00
04/02/2017 07:30,2,0.041,ALERT,211.93,301.47,59.965,1491132604,"274151322000052","219011344069620",27.85,3.70,0,297.87,302.98,0.0,0.0,0.000,915938.2,915938.2,32268,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1491132615,1807519.00
04/02/2017 07:30,2,0.000,ALERT,213.06,302.07,59.933,1491132604,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,653956.6,653956.6,33050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132617,1807520.00
04/02/2017 07:30,2,0.000,ALERT,212.83,302.07,59.970,1491132604,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,647530.7,647530.7,32771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132619,1807521.00
04/02/2017 07:30,2,0.000,ALERT,213.51,302.98,59.970,1491132604,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,637585.4,637585.4,32967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132621,1807522.00
04/02/2017 07:30,2,0.000,ALERT,212.83,302.07,59.986,1491132604,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,655670.9,655670.9,32856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132622,1807523.00
04/02/2017 07:30,2,0.000,ALERT,212.16,299.67,59.959,1491132604,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,747412.9,747412.9,33603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132624,1807524.00
04/02/2017 07:30,2,0.000,ALERT,212.16,301.47,59.970,1491132604,"201051344000579","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,667052.8,667052.8,32823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132626,1807525.00
04/02/2017 07:30,2,0.000,ALERT,213.06,302.37,59.954,1491132604,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,649484.9,649484.9,32974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132628,1807526.00
04/02/2017 07:30,2,0.000,ALERT,213.06,301.77,59.965,1491132604,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,652389.6,652389.6,32947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132630,1807527.00
04/02/2017 07:30,2,0.000,ALERT,213.29,301.17,59.917,1491132604,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,620443.8,620443.8,33261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132631,1807528.00
04/02/2017 07:30,2,0.021,ALERT,212.61,300.57,59.954,1491132604,"274151322000083","219011344069620",27.65,3.70,0,298.47,302.68,0.0,0.0,0.000,906828.0,906828.0,32323,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1491132633,1807529.00
04/02/2017 07:30,2,0.018,ALERT,212.83,299.97,59.954,1491132604,"274151322000076","219011344069620",28.45,3.70,0,297.87,302.68,0.0,0.0,0.000,966231.5,966231.5,32432,0,0,0,L,1151911521,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1491132635,1807530.00
04/02/2017 07:30,2,0.000,ALERT,212.38,301.77,59.959,1491132604,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,648178.0,648178.0,33022,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132637,1807531.00
04/02/2017 07:30,2,0.014,ALERT,212.61,301.17,59.954,1491132604,"274151322000095","219011344069620",27.59,3.00,0,299.07,302.98,0.0,0.0,0.000,957035.2,957035.2,32553,0,0,0,L,1151911521,0,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491132639,1807532.00
04/02/2017 07:30,2,0.000,ALERT,212.16,300.87,59.970,1491132604,"201051344000988","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,595514.1,595514.1,33062,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132641,1807533.00
04/02/2017 07:30,2,0.000,ALERT,212.61,300.57,59.954,1491132604,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,651584.6,651584.6,33137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132643,1807534.00
04/02/2017 07:30,2,0.000,ALERT,212.16,300.87,59.959,1491132604,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,660429.5,660429.5,32647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132644,1807535.00
04/02/2017 07:30,2,0.000,ALERT,212.83,300.87,59.970,1491132604,"201051344000853","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,660692.4,660692.4,32491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132646,1807536.00
04/02/2017 07:30,2,0.000,ALERT,213.29,301.77,59.917,1491132604,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,652558.5,652558.5,32834,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132648,1807537.00
04/02/2017 07:30,2,0.000,ALERT,213.29,301.17,59.975,1491132604,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,649236.5,649236.5,32817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132650,1807538.00
04/02/2017 07:30,2,0.000,ALERT,213.29,302.07,59.975,1491132604,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,657050.2,657050.2,32666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132652,1807539.00
04/02/2017 07:30,2,0.000,ALERT,213.06,301.17,59.975,1491132604,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,645725.1,645725.1,33026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132653,1807540.00
04/02/2017 07:30,2,0.008,ALERT,211.93,300.57,59.975,1491132604,"274151322000088","219011344069620",26.26,4.00,0,297.87,302.07,0.0,0.0,0.000,868824.1,868824.1,32540,0,0,0,L,1151911521,0,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1491132655,1807541.00
04/02/2017 07:30,2,0.000,ALERT,213.06,299.67,59.996,1491132604,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,747979.5,747979.5,33527,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132657,1807542.00
04/02/2017 07:30,2,0.000,ALERT,212.61,301.47,59.981,1491132604,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,641553.9,641553.9,33039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132659,1807543.00
04/02/2017 07:30,2,0.000,ALERT,211.93,301.77,59.996,1491132604,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,662165.1,662165.1,32894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132661,1807544.00
04/02/2017 07:30,2,0.000,ALERT,212.83,301.17,60.007,1491132604,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,650049.2,650049.2,33095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132662,1807545.00
04/02/2017 07:30,2,0.014,ALERT,212.38,300.87,60.007,1491132604,"274151322000054","219011344069620",28.27,4.50,0,297.87,302.68,0.0,0.0,0.000,887194.2,887194.2,32438,0,0,0,L,1151911521,0,122.23,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491132664,1807546.00
04/02/2017 07:30,2,0.000,ALERT,212.61,300.27,59.991,1491132604,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,647244.5,647244.5,33057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132666,1807547.00
04/02/2017 07:30,2,0.000,ALERT,213.06,301.77,60.007,1491132604,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,648923.7,648923.7,32913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132668,1807548.00
04/02/2017 07:30,2,0.000,ALERT,212.16,300.87,60.007,1491132604,"201051344000900","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,668380.6,668380.6,32404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132670,1807549.00
04/02/2017 07:30,2,0.000,ALERT,212.61,300.27,60.023,1491132604,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,658016.0,658016.0,32473,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132672,1807550.00
04/02/2017 07:30,2,0.000,ALERT,212.16,301.47,60.007,1491132604,"201051344000569","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,670585.9,670585.9,32384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132673,1807551.00
04/02/2017 07:30,2,0.000,ALERT,212.16,300.87,60.002,1491132604,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,661345.0,661345.0,32580,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491132675,1807552.00
04/02/2017 07:30,2,0.000,ALERT,212.38,300.87,60.023,1491132604,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,647255.6,647255.6,32933,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132677,1807553.00
04/02/2017 07:30,2,0.000,ALERT,212.83,301.47,60.002,1491132604,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,661233.8,661233.8,32456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491132679,1807554.00
04/02/2017 07:30,2,0.031,ALERT,212.38,299.97,60.002,1491132604,"274151322000087","219011344069620",27.14,4.50,0,297.26,301.77,0.0,0.0,0.000,859023.5,859023.5,32812,0,0,0,L,1151911521,0,122.46,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1491132680,1807555.00
04/02/2017 07:45,2,0.203,ALERT,213.06,339.04,59.965,1491133504,"201051344000645","219011344069620",26.68,3.70,0,298.47,356.48,5.5,3.4,0.004,660371.9,660371.9,32496,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1491133506,1807556.00
04/02/2017 07:45,2,0.113,ALERT,212.38,338.14,60.002,1491133504,"274151322000085","219011344069620",26.54,4.00,0,298.77,345.96,3.0,0.9,0.000,884636.8,884636.8,32502,0,0,0,L,1151911521,0,122.68,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1491133508,1807557.00
04/02/2017 07:45,2,0.225,ALERT,213.29,340.55,59.965,1491133504,"201051344000633","219011344069620",24.95,3.30,0,297.26,360.08,5.7,3.6,0.004,646820.6,646820.6,33031,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491133509,1807558.00
