ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 07:45,2,0.229,ALERT,212.61,338.74,59.970,1491133504,"201051344000469","219011344069620",27.65,3.00,0,297.87,354.67,6.5,4.3,0.004,649506.6,649506.6,32993,0,0,0,L,1122011218,0,120.88,122.46,0200,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491133511,1807559.00
04/02/2017 07:45,2,0.184,ALERT,212.83,339.65,59.975,1491133504,"201051344000646","219011344069620",28.23,3.30,0,299.07,352.57,5.3,3.2,0.009,643232.2,643232.2,32896,0,0,0,L,1122011218,0,122.23,121.78,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1491133513,1807560.00
04/02/2017 07:45,2,0.133,ALERT,211.93,337.54,59.959,1491133504,"274151322000052","219011344069620",27.47,4.50,0,298.77,354.07,3.7,1.7,0.000,915938.3,915938.3,32270,0,0,0,L,1151911521,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491133515,1807561.00
04/02/2017 07:45,2,0.211,ALERT,213.29,340.25,59.954,1491133504,"201051344000585","219011344069620",25.66,3.70,0,299.37,354.37,5.5,3.4,0.004,653956.9,653956.9,33052,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1491133517,1807562.00
04/02/2017 07:45,2,0.186,ALERT,213.06,339.04,59.965,1491133504,"201051344001230","219011344069620",26.76,3.70,0,300.27,352.27,5.1,3.0,0.009,647531.0,647531.0,32773,0,0,0,L,1122011218,0,122.23,121.55,0200,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491133518,1807563.00
04/02/2017 07:45,2,0.230,ALERT,213.51,339.95,59.959,1491133504,"201051344000582","219011344069620",25.41,3.00,0,300.57,355.88,5.9,3.8,0.004,637585.7,637585.7,32969,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1491133520,1807564.00
04/02/2017 07:45,2,0.248,ALERT,212.61,338.74,59.965,1491133504,"201051344000955","219011344069620",25.52,3.30,0,300.27,354.07,6.5,4.3,0.004,655671.3,655671.3,32858,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491133522,1807565.00
04/02/2017 07:45,2,0.000,ALERT,212.61,303.28,59.975,1491133504,"274151322000094","219011344069620",43.20,3.30,0,298.47,412.08,0.0,0.0,0.000,747412.9,747412.9,33605,0,0,0,L,1151911521,0,121.55,122.68,0002,1,0,0,0,0,0,0,141,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491133524,1807566.00
04/02/2017 07:45,2,0.254,ALERT,212.83,338.74,59.970,1491133504,"201051344000579","219011344069620",25.50,4.00,0,299.67,353.47,6.6,4.4,0.004,667053.2,667053.2,32825,0,0,0,L,1122011218,0,121.55,122.01,0200,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491133526,1807567.00
04/02/2017 07:45,2,0.213,ALERT,212.83,338.14,59.959,1491133504,"201051344000890","219011344069620",28.23,4.00,0,299.97,351.07,6.1,4.0,0.004,649485.3,649485.3,32976,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1491133527,1807568.00
04/02/2017 07:45,2,0.238,ALERT,213.29,339.65,59.965,1491133504,"201051344000438","219011344069620",26.46,3.00,0,299.97,354.07,6.4,4.3,0.004,652390.0,652390.0,32949,0,0,0,L,1122011218,0,122.46,122.01,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491133529,1807569.00
04/02/2017 07:45,2,0.205,ALERT,213.06,302.37,59.965,1491133504,"201051344000417","219011344069620",20.77,3.30,0,299.37,303.88,4.3,2.2,0.000,620444.1,620444.1,33263,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1491133531,1807570.00
04/02/2017 07:45,2,0.111,ALERT,212.38,338.74,59.986,1491133504,"274151322000083","219011344069620",26.98,4.50,0,299.37,350.17,3.0,1.0,0.000,906828.0,906828.0,32325,0,0,0,L,1151911521,0,121.78,122.23,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1491133533,1807571.00
04/02/2017 07:45,2,0.119,ALERT,213.06,338.74,59.965,1491133504,"274151322000076","219011344069620",27.71,4.50,0,299.07,349.26,3.4,1.4,0.009,966231.5,966231.5,32434,0,0,0,L,1151911521,0,122.23,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1491133535,1807572.00
04/02/2017 07:45,2,0.207,ALERT,212.61,338.74,59.944,1491133504,"201051344000868","219011344069620",26.88,3.30,0,299.97,351.97,5.7,3.6,0.009,648178.3,648178.3,33024,0,0,0,L,1122011218,0,121.33,122.46,0200,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491133537,1807573.00
04/02/2017 07:45,2,0.102,ALERT,212.61,338.14,59.944,1491133504,"274151322000095","219011344069620",27.89,3.70,0,299.97,350.77,2.9,0.9,0.000,957035.2,957035.2,32555,0,0,0,L,1151911521,0,122.68,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1491133538,1807574.00
04/02/2017 07:45,2,0.125,ALERT,212.61,302.68,59.954,1491133504,"201051344000988","219011344069620",20.99,3.30,0,296.66,304.18,2.7,0.7,0.000,595514.2,595514.2,33064,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491133540,1807575.00
04/02/2017 07:45,2,0.199,ALERT,212.83,338.14,59.959,1491133504,"201051344001025","219011344069620",28.51,3.00,0,298.77,351.67,5.8,3.7,0.009,651585.0,651585.0,33139,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491133542,1807576.00
04/02/2017 07:45,2,0.207,ALERT,212.83,338.14,59.965,1491133504,"201051344000458","219011344069620",28.69,5.00,0,299.07,351.37,6.1,3.9,0.000,660429.9,660429.9,32649,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491133544,1807577.00
04/02/2017 07:45,2,0.205,ALERT,213.29,340.25,59.970,1491133504,"201051344000853","219011344069620",26.64,3.30,0,299.07,364.89,5.6,3.5,0.009,660692.6,660692.6,32493,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491133546,1807578.00
04/02/2017 07:45,2,0.225,ALERT,213.51,340.25,59.970,1491133504,"201051344000685","219011344069620",25.70,3.30,0,299.97,355.88,5.9,3.8,0.004,652558.8,652558.8,32836,0,0,0,L,1122011218,0,122.91,121.78,0200,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491133547,1807579.00
04/02/2017 07:45,2,0.213,ALERT,213.51,339.95,59.970,1491133504,"201051344000917","219011344069620",25.35,4.50,0,298.77,354.07,5.5,3.4,0.004,649236.7,649236.7,32819,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491133549,1807580.00
04/02/2017 07:45,2,0.199,ALERT,213.51,339.65,59.965,1491133504,"201051344001145","219011344069620",25.11,3.30,0,300.27,357.08,5.1,3.0,0.004,657050.4,657050.4,32668,0,0,0,L,1122011218,0,122.23,122.01,0100,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491133551,1807581.00
04/02/2017 07:45,2,0.258,ALERT,213.29,339.34,59.944,1491133504,"201051344000651","219011344069620",25.21,2.00,0,299.37,355.28,6.6,4.4,0.004,645725.5,645725.5,33028,0,0,0,L,1122011218,0,122.68,121.55,0200,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491133553,1807582.00
04/02/2017 07:45,2,0.107,ALERT,212.16,337.84,59.959,1491133504,"274151322000088","219011344069620",25.82,5.00,0,298.77,349.56,2.8,0.8,0.004,868824.1,868824.1,32542,0,0,0,L,1151911521,0,122.68,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1491133555,1807583.00
04/02/2017 07:45,2,0.084,ALERT,213.29,351.37,59.970,1491133504,"274151322000068","219011344069620",29.88,5.50,0,298.47,415.09,2.5,0.5,0.000,747979.5,747979.5,33529,0,0,0,L,1151911521,0,122.46,122.68,0002,3,0,0,0,0,0,0,142,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1491133557,1807584.00
04/02/2017 07:45,2,0.207,ALERT,213.06,338.14,59.975,1491133504,"201051344001135","219011344069620",25.86,3.30,0,299.97,349.86,5.4,3.3,0.009,641554.2,641554.2,33041,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1491133558,1807585.00
04/02/2017 07:45,2,0.234,ALERT,212.61,338.74,59.965,1491133504,"201051344000594","219011344069620",25.82,3.70,0,298.47,350.17,6.2,4.0,0.009,662165.5,662165.5,32896,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1491133560,1807586.00
04/02/2017 07:45,2,0.197,ALERT,213.29,338.74,59.954,1491133504,"201051344001203","219011344069620",28.33,3.30,0,299.67,354.37,5.7,3.6,0.009,650049.6,650049.6,33097,0,0,0,L,1122011218,0,122.68,121.78,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491133562,1807587.00
04/02/2017 07:45,2,0.119,ALERT,212.38,338.74,59.965,1491133504,"274151322000054","219011344069620",27.75,5.50,0,299.07,348.36,3.4,1.3,0.009,887194.2,887194.2,32440,0,0,0,L,1151911521,0,122.23,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1491133564,1807588.00
04/02/2017 07:45,2,0.219,ALERT,212.83,338.74,59.970,1491133504,"201051344000867","219011344069620",26.10,4.00,0,297.87,351.37,5.8,3.7,0.009,647244.8,647244.8,33059,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491133566,1807589.00
04/02/2017 07:45,2,0.268,ALERT,213.06,339.95,59.949,1491133504,"201051344001093","219011344069620",25.52,4.00,0,299.67,354.67,6.9,4.8,0.004,648924.3,648924.3,32915,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1491133568,1807590.00
04/02/2017 07:45,2,0.139,ALERT,212.61,339.34,59.975,1491133504,"201051344000900","219011344069620",28.63,3.30,0,298.77,352.87,4.1,2.0,0.009,668380.7,668380.7,32406,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1491133569,1807591.00
04/02/2017 07:45,2,0.246,ALERT,212.83,338.44,59.970,1491133504,"201051344000648","219011344069620",26.96,3.00,0,298.47,347.76,6.8,4.6,0.009,658016.4,658016.4,32475,0,0,0,L,1122011218,0,121.10,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1491133571,1807592.00
04/02/2017 07:45,2,0.207,ALERT,212.83,339.04,59.981,1491133504,"201051344000569","219011344069620",29.34,3.70,0,299.67,356.18,6.2,4.0,0.009,670586.3,670586.3,32386,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491133573,1807593.00
04/02/2017 07:45,2,0.209,ALERT,212.61,338.14,59.981,1491133504,"201051344000983","219011344069620",26.50,3.70,0,299.67,353.47,5.7,3.5,0.009,661345.3,661345.3,32582,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491133575,1807594.00
04/02/2017 07:45,2,0.211,ALERT,212.83,338.44,59.970,1491133504,"201051344001158","219011344069620",25.47,3.00,0,298.17,355.58,5.5,3.4,0.009,647255.9,647255.9,32935,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1491133577,1807595.00
04/02/2017 07:45,2,0.256,ALERT,213.29,340.25,59.970,1491133504,"201051344000576","219011344069620",25.66,3.30,0,299.37,356.18,6.7,4.5,0.009,661234.3,661234.3,32458,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491133579,1807596.00
04/02/2017 07:45,2,0.129,ALERT,212.83,339.04,59.954,1491133504,"274151322000087","219011344069620",26.98,5.00,0,298.17,347.76,3.5,1.5,0.009,859023.6,859023.6,32814,0,0,0,L,1151911521,0,122.46,122.23,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1491133580,1807597.00
04/02/2017 08:00,2,0.375,ACTIVE,213.29,340.55,59.991,1491134403,"201051344000645","219011344069620",28.51,4.50,0,299.97,345.36,10.9,8.6,0.053,660373.1,660373.1,32498,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134404,1807598.00
04/02/2017 08:00,2,0.275,ALERT,212.83,339.04,59.986,1491134403,"274151322000085","219011344069620",29.10,5.50,0,299.37,342.65,8.1,5.9,0.040,884637.4,884637.4,32504,0,0,0,L,1151911521,0,122.91,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134406,1807599.00
04/02/2017 08:00,2,0.359,ACTIVE,213.51,342.65,59.949,1491134403,"201051344000633","219011344069620",30.26,4.00,0,298.17,346.26,11.1,8.8,0.049,646821.9,646821.9,33033,0,0,0,L,1122011218,0,122.23,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134407,1807600.00
04/02/2017 08:00,2,0.393,ACTIVE,213.06,340.25,59.981,1491134403,"201051344000469","219011344069620",30.22,3.30,0,299.07,344.45,12.0,9.7,0.057,649508.1,649508.1,32995,0,0,0,L,1122011218,0,121.10,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134408,1807601.00
04/02/2017 08:00,2,0.344,ACTIVE,213.06,340.25,59.981,1491134403,"201051344000646","219011344069620",29.60,4.00,0,300.27,344.45,10.3,8.0,0.040,643233.5,643233.5,32898,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134409,1807602.00
04/02/2017 08:00,2,0.318,ACTIVE,212.16,340.85,59.965,1491134403,"274151322000052","219011344069620",29.66,6.00,0,324.02,355.58,9.6,7.3,0.035,915939.1,915939.1,32272,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134410,1807603.00
04/02/2017 08:00,2,0.352,ACTIVE,213.29,341.15,60.012,1491134403,"201051344000585","219011344069620",30.32,4.50,0,299.97,344.76,10.8,8.5,0.057,653958.1,653958.1,33054,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134411,1807604.00
04/02/2017 08:00,2,0.342,ACTIVE,213.29,340.55,59.975,1491134403,"201051344001230","219011344069620",30.06,4.00,0,301.17,343.55,10.5,8.2,0.049,647532.2,647532.2,32775,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134412,1807605.00
04/02/2017 08:00,2,0.369,ACTIVE,213.74,341.15,59.975,1491134403,"201051344000582","219011344069620",29.38,3.30,0,301.77,345.06,11.0,8.7,0.049,637587.1,637587.1,32971,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134412,1807606.00
04/02/2017 08:00,2,0.371,ACTIVE,212.83,340.25,59.970,1491134403,"201051344000955","219011344069620",30.91,4.00,0,300.87,344.15,11.6,9.3,0.049,655672.7,655672.7,32860,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134413,1807607.00
04/02/2017 08:00,2,0.201,ALERT,212.38,394.95,59.965,1491134403,"274151322000094","219011344069620",37.09,5.00,0,298.77,411.48,7.5,5.3,0.040,747413.2,747413.2,33607,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134415,1807608.00
04/02/2017 08:00,2,0.369,ACTIVE,212.83,343.55,59.975,1491134403,"201051344000579","219011344069620",31.75,4.50,0,301.17,348.66,11.9,9.6,0.053,667054.7,667054.7,32827,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134416,1807609.00
04/02/2017 08:00,2,0.387,ACTIVE,213.29,339.95,59.965,1491134403,"201051344000890","219011344069620",30.47,4.50,0,301.17,344.15,12.0,9.6,0.057,649486.7,649486.7,32978,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134417,1807610.00
04/02/2017 08:00,2,0.381,ACTIVE,213.51,341.15,59.970,1491134403,"201051344000438","219011344069620",30.75,3.70,0,300.57,344.76,11.9,9.6,0.053,652391.5,652391.5,32951,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134418,1807611.00
04/02/2017 08:00,2,0.213,ACTIVE,213.29,302.98,59.965,1491134403,"201051344000417","219011344069620",22.42,3.30,0,300.27,329.43,4.9,2.8,0.000,620444.7,620444.7,33265,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134419,1807612.00
04/02/2017 08:00,2,0.287,ACTIVE,212.83,341.45,59.965,1491134403,"274151322000083","219011344069620",29.44,5.50,0,299.37,343.85,8.6,6.4,0.049,906828.6,906828.6,32327,0,0,0,L,1151911521,0,122.01,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134420,1807613.00
04/02/2017 08:00,2,0.316,ACTIVE,213.06,339.95,59.944,1491134403,"274151322000076","219011344069620",30.22,6.00,0,333.93,345.36,9.7,7.5,0.053,966232.2,966232.2,32436,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134421,1807614.00
04/02/2017 08:00,2,0.395,ACTIVE,212.83,340.25,59.965,1491134403,"201051344000868","219011344069620",29.32,4.00,0,301.17,344.45,11.8,9.5,0.057,648179.6,648179.6,33026,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134421,1807615.00
04/02/2017 08:00,2,0.287,ALERT,212.61,339.04,59.959,1491134403,"274151322000095","219011344069620",29.92,5.00,0,300.57,342.95,8.7,6.4,0.044,957035.8,957035.8,32557,0,0,0,L,1151911521,0,122.68,122.01,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134423,1807616.00
04/02/2017 08:00,2,0.133,ACTIVE,212.38,302.98,59.954,1491134403,"201051344000988","219011344069620",22.52,3.70,0,298.17,304.18,3.1,1.0,0.000,595514.4,595514.4,33066,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134424,1807617.00
04/02/2017 08:00,2,0.373,ACTIVE,213.06,339.34,59.959,1491134403,"201051344001025","219011344069620",29.86,3.70,0,300.27,344.45,11.3,9.0,0.053,651586.2,651586.2,33141,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134425,1807618.00
04/02/2017 08:00,2,0.393,ACTIVE,212.83,339.95,59.965,1491134403,"201051344000458","219011344069620",29.30,5.50,0,300.87,344.15,11.7,9.4,0.057,660431.2,660431.2,32651,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134426,1807619.00
04/02/2017 08:00,2,0.389,ACTIVE,213.29,341.75,59.954,1491134403,"201051344000853","219011344069620",29.52,4.00,0,300.87,345.96,11.7,9.3,0.062,660693.9,660693.9,32495,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134427,1807620.00
04/02/2017 08:00,2,0.381,ACTIVE,213.74,342.05,59.959,1491134403,"201051344000685","219011344069620",29.64,4.00,0,300.27,345.66,11.4,9.1,0.057,652560.1,652560.1,32838,0,0,0,L,1122011218,0,122.91,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134428,1807621.00
04/02/2017 08:00,2,0.340,ACTIVE,213.74,341.75,59.954,1491134403,"201051344000917","219011344069620",30.83,5.00,0,299.37,345.96,10.6,8.3,0.053,649237.9,649237.9,32821,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134429,1807622.00
04/02/2017 08:00,2,0.352,ACTIVE,213.74,341.45,59.965,1491134403,"201051344001145","219011344069620",29.50,4.00,0,300.87,345.66,10.5,8.2,0.053,657051.5,657051.5,32670,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134430,1807623.00
04/02/2017 08:00,2,0.398,ACTIVE,213.74,341.75,59.959,1491134403,"201051344000651","219011344069620",29.70,3.00,0,299.97,345.06,12.0,9.7,0.057,645726.9,645726.9,33030,0,0,0,L,1122011218,0,122.68,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134431,1807624.00
04/02/2017 08:00,2,0.303,ACTIVE,211.93,340.25,59.944,1491134403,"274151322000088","219011344069620",28.71,6.00,0,326.42,351.07,8.8,6.6,0.049,868824.7,868824.7,32544,0,0,0,L,1151911521,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134431,1807625.00
04/02/2017 08:00,2,0.225,ALERT,213.29,415.39,59.959,1491134403,"274151322000068","219011344069620",39.12,6.70,0,299.07,419.30,8.9,6.7,0.040,747979.9,747979.9,33531,0,0,0,L,1151911521,0,122.68,122.68,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134433,1807626.00
04/02/2017 08:00,2,0.375,ACTIVE,213.29,339.95,59.954,1491134403,"201051344001135","219011344069620",29.62,4.00,0,300.57,344.45,11.3,9.0,0.057,641555.4,641555.4,33043,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134434,1807627.00
04/02/2017 08:00,2,0.402,ACTIVE,212.61,339.95,59.933,1491134403,"201051344000594","219011344069620",29.72,4.50,0,300.27,344.45,12.1,9.8,0.053,662166.8,662166.8,32898,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134435,1807628.00
04/02/2017 08:00,2,0.379,ACTIVE,213.51,340.25,59.954,1491134403,"201051344001203","219011344069620",30.42,4.00,0,300.57,346.26,11.7,9.4,0.062,650050.9,650050.9,33099,0,0,0,L,1122011218,0,122.68,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134436,1807629.00
04/02/2017 08:00,2,0.309,ACTIVE,212.16,338.14,59.944,1491134403,"274151322000054","219011344069620",29.06,6.70,0,333.93,343.85,9.1,6.9,0.040,887194.9,887194.9,32442,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134437,1807630.00
04/02/2017 08:00,2,0.404,ACTIVE,213.29,340.25,59.991,1491134403,"201051344000867","219011344069620",29.86,5.50,0,299.67,344.76,12.3,9.9,0.062,647246.1,647246.1,33061,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134438,1807631.00
04/02/2017 08:00,2,0.422,ACTIVE,213.51,341.45,59.922,1491134403,"201051344001093","219011344069620",30.87,5.00,0,300.57,345.96,13.2,10.8,0.062,648925.8,648925.8,32917,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134439,1807632.00
04/02/2017 08:00,2,0.346,ACTIVE,212.61,340.55,59.954,1491134403,"201051344000900","219011344069620",30.77,4.00,0,300.27,345.36,10.8,8.5,0.066,668381.6,668381.6,32408,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134440,1807633.00
04/02/2017 08:00,2,0.455,ALERT,212.83,340.85,59.928,1491134403,"201051344000648","219011344069620",29.50,3.30,0,300.87,346.86,13.6,11.2,0.075,658017.9,658017.9,32477,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134442,1807634.00
04/02/2017 08:00,2,0.424,ACTIVE,212.83,340.85,59.959,1491134403,"201051344000569","219011344069620",29.32,4.00,0,312.89,369.10,12.7,10.3,0.062,670587.7,670587.7,32388,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134443,1807635.00
04/02/2017 08:00,2,0.363,ACTIVE,212.83,339.34,59.949,1491134403,"201051344000983","219011344069620",31.07,4.50,0,300.57,344.45,11.5,9.2,0.057,661346.5,661346.5,32584,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134443,1807636.00
04/02/2017 08:00,2,0.391,ACTIVE,212.83,339.95,59.954,1491134403,"201051344001158","219011344069620",29.20,3.70,0,300.27,345.36,11.6,9.3,0.066,647257.1,647257.1,32937,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134444,1807637.00
04/02/2017 08:00,2,0.436,ACTIVE,213.29,340.55,59.944,1491134403,"201051344000576","219011344069620",30.67,4.00,0,300.27,346.26,13.6,11.2,0.071,661235.7,661235.7,32460,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134445,1807638.00
04/02/2017 08:00,2,0.342,ALERT,212.61,341.45,59.954,1491134403,"274151322000087","219011344069620",29.10,6.30,0,298.77,343.85,10.1,7.8,0.049,859024.2,859024.2,32816,0,0,0,L,1151911521,0,122.68,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491134447,1807639.00
04/02/2017 08:15,2,0.832,ACTIVE,213.51,346.26,59.975,1491135303,"201051344000645","219011344069620",31.47,5.50,0,334.84,357.08,26.6,23.7,0.194,660377.4,660377.4,32499,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135304,1807640.00
04/02/2017 08:15,2,0.732,ACTIVE,212.61,341.15,59.996,1491135303,"274151322000085","219011344069620",30.85,6.70,0,333.63,351.07,22.9,20.2,0.141,884640.8,884640.8,32506,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135305,1807641.00
04/02/2017 08:15,2,0.809,ACTIVE,213.74,348.06,60.028,1491135303,"201051344000633","219011344069620",31.71,5.00,0,334.24,359.18,26.0,23.2,0.190,646826.1,646826.1,33034,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135306,1807642.00
04/02/2017 08:15,2,0.855,ACTIVE,213.29,345.96,60.007,1491135303,"201051344000469","219011344069620",31.13,4.00,0,332.73,363.39,27.0,24.1,0.194,649512.6,649512.6,32996,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135307,1807643.00
04/02/2017 08:15,2,0.727,ACTIVE,213.29,345.96,60.007,1491135303,"201051344000646","219011344069620",31.59,5.00,0,334.24,360.08,23.3,20.6,0.164,643237.1,643237.1,32899,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135307,1807644.00
04/02/2017 08:15,2,0.820,ACTIVE,212.61,341.45,60.002,1491135303,"274151322000052","219011344069620",30.65,7.00,0,332.13,351.67,25.5,22.7,0.168,915943.0,915943.0,32273,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135308,1807645.00
04/02/2017 08:15,2,0.764,ACTIVE,213.74,345.36,60.012,1491135303,"201051344000585","219011344069620",31.09,5.50,0,333.93,355.28,24.1,21.4,0.172,653962.0,653962.0,33055,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135309,1807646.00
04/02/2017 08:15,2,0.773,ACTIVE,213.29,344.76,60.018,1491135303,"201051344001230","219011344069620",30.91,5.50,0,333.33,354.37,24.2,21.5,0.168,647536.0,647536.0,32776,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135310,1807647.00
04/02/2017 08:15,2,0.771,ACTIVE,213.96,346.26,60.007,1491135303,"201051344000582","219011344069620",31.15,4.00,0,334.84,355.28,24.4,21.6,0.164,637590.9,637590.9,32972,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135311,1807648.00
04/02/2017 08:15,2,0.805,ACTIVE,213.06,345.36,59.975,1491135303,"201051344000955","219011344069620",31.51,5.00,0,334.24,356.48,25.8,22.9,0.177,655676.9,655676.9,32861,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135312,1807649.00
04/02/2017 08:15,2,0.535,ACTIVE,212.61,441.84,60.007,1491135303,"274151322000094","219011344069620",41.65,7.30,0,337.24,451.76,22.6,19.9,0.137,747416.6,747416.6,33609,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135313,1807650.00
04/02/2017 08:15,2,0.848,ACTIVE,213.29,345.66,60.002,1491135303,"201051344000579","219011344069620",31.43,5.50,0,335.14,365.19,27.0,24.1,0.194,667059.1,667059.1,32828,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135314,1807651.00
04/02/2017 08:15,2,0.826,ACTIVE,213.29,344.76,60.002,1491135303,"201051344000890","219011344069620",31.09,6.00,0,333.63,359.48,26.1,23.2,0.177,649490.9,649490.9,32979,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135315,1807652.00
04/02/2017 08:15,2,0.803,ACTIVE,213.51,348.06,59.975,1491135303,"201051344000438","219011344069620",31.81,4.50,0,334.84,357.98,25.9,23.1,0.177,652395.7,652395.7,32952,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135316,1807653.00
04/02/2017 08:15,2,0.816,ACTIVE,213.74,343.85,60.007,1491135303,"201051344000417","219011344069620",20.36,4.50,0,300.87,355.28,16.9,14.4,0.110,620446.8,620446.8,33266,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135317,1807654.00
04/02/2017 08:15,2,0.740,ACTIVE,212.38,345.06,60.007,1491135303,"274151322000083","219011344069620",31.07,6.70,0,333.03,351.07,23.2,20.5,0.155,906832.1,906832.1,32328,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135317,1807655.00
04/02/2017 08:15,2,0.824,ACTIVE,213.06,346.56,59.996,1491135303,"274151322000076","219011344069620",31.47,7.30,0,334.24,357.38,26.2,23.4,0.168,966236.3,966236.3,32437,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135318,1807656.00
04/02/2017 08:15,2,0.855,ACTIVE,213.06,345.36,59.986,1491135303,"201051344000868","219011344069620",31.15,5.00,0,333.33,356.48,27.0,24.2,0.194,648184.0,648184.0,33027,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135319,1807657.00
04/02/2017 08:15,2,0.748,ACTIVE,212.16,341.75,60.002,1491135303,"274151322000095","219011344069620",31.35,6.30,0,334.84,354.97,23.8,21.0,0.150,957039.3,957039.3,32559,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135320,1807658.00
04/02/2017 08:15,2,0.824,ACTIVE,213.06,345.06,60.002,1491135303,"201051344000988","219011344069620",20.40,4.50,0,298.77,352.27,17.0,14.5,0.128,595516.3,595516.3,33067,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135321,1807659.00
04/02/2017 08:15,2,0.791,ACTIVE,213.29,344.45,60.023,1491135303,"201051344001025","219011344069620",31.01,4.50,0,334.54,357.08,24.9,22.1,0.172,651590.2,651590.2,33142,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135322,1807660.00
04/02/2017 08:15,2,0.816,ACTIVE,213.06,344.76,60.018,1491135303,"201051344000458","219011344069620",31.09,6.30,0,334.24,355.88,25.8,22.9,0.186,660435.4,660435.4,32652,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135323,1807661.00
04/02/2017 08:15,2,0.807,ACTIVE,213.74,346.56,59.975,1491135303,"201051344000853","219011344069620",31.43,5.00,0,335.44,358.88,25.7,22.9,0.181,660698.2,660698.2,32496,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135324,1807662.00
04/02/2017 08:15,2,0.777,ACTIVE,213.74,346.56,59.975,1491135303,"201051344000685","219011344069620",31.51,5.00,0,335.44,356.48,24.9,22.1,0.186,652564.1,652564.1,32839,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135325,1807663.00
04/02/2017 08:15,2,0.754,ACTIVE,213.74,345.66,60.018,1491135303,"201051344000917","219011344069620",31.23,6.00,0,334.54,356.78,23.9,21.1,0.168,649241.7,649241.7,32822,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135326,1807664.00
04/02/2017 08:15,2,0.740,ACTIVE,213.74,345.96,59.986,1491135303,"201051344001145","219011344069620",31.41,4.50,0,335.44,356.18,23.6,20.8,0.168,657055.2,657055.2,32671,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135326,1807665.00
04/02/2017 08:15,2,0.799,ACTIVE,213.96,346.26,60.012,1491135303,"201051344000651","219011344069620",31.33,3.70,0,335.14,357.08,25.4,22.6,0.172,645731.1,645731.1,33031,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135327,1807666.00
04/02/2017 08:15,2,0.777,ACTIVE,212.16,344.45,60.039,1491135303,"274151322000088","219011344069620",30.47,7.00,0,332.73,351.07,24.0,21.2,0.155,868828.3,868828.3,32545,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135328,1807667.00
04/02/2017 08:15,2,0.539,ACTIVE,212.83,443.64,59.991,1491135303,"274151322000068","219011344069620",41.73,9.00,0,337.54,456.87,22.9,20.2,0.141,747983.4,747983.4,33533,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135329,1807668.00
04/02/2017 08:15,2,0.777,ACTIVE,213.29,344.45,60.023,1491135303,"201051344001135","219011344069620",31.05,5.00,0,334.54,358.28,24.5,21.8,0.177,641559.3,641559.3,33044,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135330,1807669.00
04/02/2017 08:15,2,0.830,ACTIVE,212.61,345.96,59.975,1491135303,"201051344000594","219011344069620",31.47,5.50,0,333.63,358.58,26.6,23.7,0.190,662171.1,662171.1,32899,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135331,1807670.00
04/02/2017 08:15,2,0.797,ACTIVE,213.51,345.06,60.007,1491135303,"201051344001203","219011344069620",31.27,5.00,0,335.14,358.88,25.2,22.4,0.190,650054.9,650054.9,33100,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135332,1807671.00
04/02/2017 08:15,2,0.750,ACTIVE,212.16,342.05,60.012,1491135303,"274151322000054","219011344069620",30.77,7.70,0,332.13,351.37,23.4,20.6,0.146,887198.4,887198.4,32443,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135333,1807672.00
04/02/2017 08:15,2,0.832,ACTIVE,213.29,345.06,60.028,1491135303,"201051344000867","219011344069620",31.35,6.00,0,333.33,357.38,26.4,23.6,0.186,647250.4,647250.4,33062,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135334,1807673.00
04/02/2017 08:15,2,0.848,ACTIVE,213.51,346.86,60.018,1491135303,"201051344001093","219011344069620",31.59,6.00,0,334.84,357.98,27.2,24.3,0.181,648930.4,648930.4,32918,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135335,1807674.00
04/02/2017 08:15,2,0.814,ACTIVE,212.83,347.46,60.018,1491135303,"201051344000900","219011344069620",31.65,4.50,0,332.73,359.18,26.2,23.3,0.203,668385.7,668385.7,32409,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135336,1807675.00
04/02/2017 08:15,2,0.838,ACTIVE,213.29,345.36,60.012,1491135303,"201051344000648","219011344069620",31.35,4.50,0,334.54,357.08,26.6,23.8,0.190,658022.5,658022.5,32479,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135337,1807676.00
04/02/2017 08:15,2,0.820,ACTIVE,213.06,351.07,60.018,1491135303,"201051344000569","219011344069620",31.99,5.50,0,334.24,360.38,26.6,23.8,0.190,670592.1,670592.1,32389,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135338,1807677.00
04/02/2017 08:15,2,0.803,ACTIVE,213.06,344.45,60.012,1491135303,"201051344000983","219011344069620",31.15,5.50,0,333.03,358.58,25.4,22.5,0.190,661350.5,661350.5,32585,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135339,1807678.00
04/02/2017 08:15,2,0.832,ACTIVE,213.51,345.36,60.039,1491135303,"201051344001158","219011344069620",30.59,4.50,0,333.93,357.68,25.9,23.0,0.190,647261.2,647261.2,32938,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135340,1807679.00
04/02/2017 08:15,2,0.883,ACTIVE,213.51,350.47,60.028,1491135303,"201051344000576","219011344069620",31.85,4.50,0,333.63,360.99,28.5,25.6,0.203,661240.4,661240.4,32461,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135340,1807680.00
04/02/2017 08:15,2,0.781,ACTIVE,212.61,341.15,60.018,1491135303,"274151322000087","219011344069620",30.89,7.70,0,332.13,351.67,24.5,21.7,0.146,859028.0,859028.0,32818,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491135341,1807681.00
04/02/2017 08:30,2,1.459,ACTIVE,213.96,352.57,59.965,1491136203,"201051344000645","219011344069620",30.95,6.70,0,335.14,370.90,45.8,42.2,0.362,660385.3,660385.3,32500,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136205,1807682.00
04/02/2017 08:30,2,1.324,ACTIVE,212.61,351.97,59.970,1491136203,"274151322000085","219011344069620",31.05,7.70,0,332.43,360.38,41.6,38.2,0.274,884647.9,884647.9,32507,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136206,1807683.00
04/02/2017 08:30,2,1.434,ACTIVE,213.96,353.47,60.007,1491136203,"201051344000633","219011344069620",31.39,6.30,0,336.04,372.11,45.6,42.1,0.371,646834.0,646834.0,33035,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136207,1807684.00
04/02/2017 08:30,2,1.438,ACTIVE,213.96,355.58,59.975,1491136203,"201051344000469","219011344069620",31.93,5.50,0,333.93,374.81,46.5,43.0,0.376,649520.7,649520.7,32997,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136207,1807685.00
04/02/2017 08:30,2,1.281,ACTIVE,213.51,352.57,60.002,1491136203,"201051344000646","219011344069620",31.77,6.30,0,334.54,369.10,41.2,37.9,0.327,643244.2,643244.2,32900,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136208,1807686.00
04/02/2017 08:30,2,1.396,ACTIVE,211.93,345.36,59.965,1491136203,"274151322000052","219011344069620",31.13,8.50,0,334.24,361.59,44.0,40.6,0.301,915950.6,915950.6,32274,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136209,1807687.00
04/02/2017 08:30,2,1.223,ACTIVE,213.96,351.07,59.954,1491136203,"201051344000585","219011344069620",31.71,7.00,0,335.44,367.30,39.3,36.0,0.309,653968.8,653968.8,33056,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136210,1807688.00
04/02/2017 08:30,2,1.314,ACTIVE,213.51,351.07,59.965,1491136203,"201051344001230","219011344069620",31.71,7.00,0,333.63,369.70,42.2,38.8,0.336,647543.2,647543.2,32777,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136211,1807689.00
04/02/2017 08:30,2,1.283,ACTIVE,214.19,351.07,59.922,1491136203,"201051344000582","219011344069620",31.53,6.00,0,335.44,368.80,41.0,37.6,0.314,637598.1,637598.1,32973,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136212,1807690.00
04/02/2017 08:30,2,1.379,ACTIVE,213.29,354.37,59.965,1491136203,"201051344000955","219011344069620",31.89,6.70,0,335.44,370.90,44.6,41.1,0.354,655684.6,655684.6,32862,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136213,1807691.00
04/02/2017 08:30,2,0.932,ACTIVE,212.16,443.64,59.965,1491136203,"274151322000094","219011344069620",41.23,9.70,0,333.63,455.67,39.1,35.8,0.261,747423.2,747423.2,33610,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136214,1807692.00
04/02/2017 08:30,2,1.461,ACTIVE,213.74,352.27,59.938,1491136203,"201051344000579","219011344069620",31.53,6.70,0,334.84,373.91,46.6,43.1,0.367,667067.2,667067.2,32829,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136215,1807693.00
04/02/2017 08:30,2,1.363,ACTIVE,213.51,352.87,59.965,1491136203,"201051344000890","219011344069620",31.81,7.00,0,334.24,371.81,43.9,40.5,0.336,649498.6,649498.6,32980,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136216,1807694.00
04/02/2017 08:30,2,1.359,ACTIVE,213.74,353.17,59.965,1491136203,"201051344000438","219011344069620",31.83,6.00,0,335.74,373.31,43.9,40.4,0.345,652403.3,652403.3,32953,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136216,1807695.00
04/02/2017 08:30,2,1.369,ACTIVE,213.74,346.86,60.023,1491136203,"201051344000417","219011344069620",20.61,6.00,0,334.24,358.58,28.6,25.7,0.221,620451.6,620451.6,33267,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136217,1807696.00
04/02/2017 08:30,2,1.299,ACTIVE,212.38,351.97,59.996,1491136203,"274151322000083","219011344069620",31.19,8.00,0,332.43,360.69,41.0,37.6,0.283,906839.1,906839.1,32329,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136218,1807697.00
04/02/2017 08:30,2,1.428,ACTIVE,213.06,358.88,59.975,1491136203,"274151322000076","219011344069620",31.81,9.00,0,335.74,368.80,46.0,42.4,0.318,966244.2,966244.2,32438,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136219,1807698.00
04/02/2017 08:30,2,1.479,ACTIVE,213.29,351.67,60.018,1491136203,"201051344000868","219011344069620",31.23,6.30,0,333.93,373.01,46.8,43.3,0.376,648192.1,648192.1,33028,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136220,1807699.00
04/02/2017 08:30,2,1.330,ACTIVE,212.38,349.26,59.975,1491136203,"274151322000095","219011344069620",31.61,7.70,0,332.73,367.00,42.5,39.1,0.278,957046.5,957046.5,32560,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136221,1807700.00
04/02/2017 08:30,2,1.477,ACTIVE,213.51,349.56,59.965,1491136203,"201051344000988","219011344069620",20.44,6.30,0,334.54,362.19,30.6,27.6,0.252,595521.4,595521.4,33068,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136222,1807701.00
04/02/2017 08:30,2,1.316,ACTIVE,213.74,349.86,59.975,1491136203,"201051344001025","219011344069620",31.27,6.30,0,334.84,369.70,41.7,38.3,0.327,651597.5,651597.5,33143,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136223,1807702.00
