ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 08:30,2,1.410,ACTIVE,213.51,351.07,59.965,1491136203,"201051344000458","219011344069620",31.63,7.30,0,334.54,371.81,45.2,41.7,0.367,660443.2,660443.2,32653,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136224,1807703.00
04/02/2017 08:30,2,1.439,ACTIVE,214.19,352.87,59.928,1491136203,"201051344000853","219011344069620",31.27,6.00,0,336.34,371.81,45.6,42.1,0.362,660706.0,660706.0,32497,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136225,1807704.00
04/02/2017 08:30,2,1.303,ACTIVE,213.96,352.87,59.975,1491136203,"201051344000685","219011344069620",31.77,6.30,0,335.44,370.60,41.9,38.5,0.336,652571.4,652571.4,32840,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136226,1807705.00
04/02/2017 08:30,2,1.254,ACTIVE,213.96,353.17,59.970,1491136203,"201051344000917","219011344069620",31.85,7.30,0,334.24,368.80,40.5,37.1,0.318,649248.7,649248.7,32823,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136227,1807706.00
04/02/2017 08:30,2,1.271,ACTIVE,213.96,351.07,60.012,1491136203,"201051344001145","219011344069620",31.49,6.30,0,336.04,369.10,40.6,37.2,0.318,657062.2,657062.2,32672,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136228,1807707.00
04/02/2017 08:30,2,1.336,ACTIVE,213.96,351.37,59.912,1491136203,"201051344000651","219011344069620",31.51,5.50,0,335.74,370.00,42.7,39.3,0.336,645738.5,645738.5,33032,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136229,1807708.00
04/02/2017 08:30,2,1.371,ACTIVE,211.93,354.37,59.970,1491136203,"274151322000088","219011344069620",30.91,8.50,0,331.23,360.99,43.0,39.5,0.283,868835.6,868835.6,32546,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136230,1807709.00
04/02/2017 08:30,2,0.939,ACTIVE,213.06,438.53,59.970,1491136203,"274151322000068","219011344069620",41.37,11.30,0,334.24,461.08,39.3,36.0,0.265,747990.2,747990.2,33534,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136230,1807710.00
04/02/2017 08:30,2,1.303,ACTIVE,213.51,352.87,59.965,1491136203,"201051344001135","219011344069620",31.89,6.30,0,334.54,370.00,42.1,38.7,0.336,641566.6,641566.6,33045,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136231,1807711.00
04/02/2017 08:30,2,1.479,ACTIVE,213.06,351.37,59.965,1491136203,"201051344000594","219011344069620",31.27,6.70,0,333.63,373.01,46.9,43.3,0.367,662179.2,662179.2,32900,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136232,1807712.00
04/02/2017 08:30,2,1.354,ACTIVE,213.96,350.77,59.933,1491136203,"201051344001203","219011344069620",31.51,6.30,0,335.14,371.51,43.3,39.8,0.345,650062.4,650062.4,33101,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136233,1807713.00
04/02/2017 08:30,2,1.365,ACTIVE,212.16,353.47,59.965,1491136203,"274151322000054","219011344069620",30.89,9.30,0,334.24,361.59,42.7,39.3,0.292,887205.7,887205.7,32444,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136234,1807714.00
04/02/2017 08:30,2,1.471,ACTIVE,213.74,351.37,59.970,1491136203,"201051344000867","219011344069620",31.29,7.00,0,335.44,372.41,46.6,43.1,0.367,647258.5,647258.5,33063,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136235,1807715.00
04/02/2017 08:30,2,1.428,ACTIVE,213.96,353.47,59.970,1491136203,"201051344001093","219011344069620",31.71,7.30,0,334.84,371.51,45.9,42.4,0.349,648938.4,648938.4,32919,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136236,1807716.00
04/02/2017 08:30,2,1.422,ACTIVE,213.51,352.57,59.970,1491136203,"201051344000900","219011344069620",31.53,6.30,0,336.64,373.31,45.4,41.9,0.371,668393.6,668393.6,32410,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136237,1807717.00
04/02/2017 08:30,2,1.451,ACTIVE,213.74,351.37,59.938,1491136203,"201051344000648","219011344069620",31.55,5.50,0,335.74,372.71,46.4,42.9,0.367,658030.6,658030.6,32480,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136238,1807718.00
04/02/2017 08:30,2,1.447,ACTIVE,213.51,352.57,59.938,1491136203,"201051344000569","219011344069620",31.59,6.30,0,335.74,372.71,46.3,42.8,0.367,670600.2,670600.2,32390,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136239,1807719.00
04/02/2017 08:30,2,1.408,ACTIVE,213.74,351.97,59.970,1491136203,"201051344000983","219011344069620",31.55,6.30,0,334.54,373.01,45.0,41.6,0.371,661358.3,661358.3,32586,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136239,1807720.00
04/02/2017 08:30,2,1.445,ACTIVE,213.74,351.97,59.970,1491136203,"201051344001158","219011344069620",31.49,6.00,0,334.54,371.51,46.1,42.6,0.380,647269.2,647269.2,32939,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136240,1807721.00
04/02/2017 08:30,2,1.463,ACTIVE,213.96,353.47,59.965,1491136203,"201051344000576","219011344069620",31.67,6.00,0,336.04,373.01,47.0,43.4,0.371,661248.8,661248.8,32462,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136241,1807722.00
04/02/2017 08:30,2,1.332,ACTIVE,212.38,344.76,59.954,1491136203,"274151322000087","219011344069620",31.05,10.00,0,331.83,360.08,42.0,38.6,0.278,859035.3,859035.3,32819,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491136242,1807723.00
04/02/2017 08:45,2,1.820,ACTIVE,213.96,355.58,59.975,1491137103,"201051344000645","219011344069620",31.41,7.70,0,337.54,378.42,58.0,54.0,0.464,660396.6,660396.6,32501,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137105,1807724.00
04/02/2017 08:45,2,1.674,ACTIVE,212.38,352.57,59.965,1491137103,"274151322000085","219011344069620",30.87,9.30,0,336.04,365.49,52.4,48.6,0.349,884658.0,884658.0,32508,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137105,1807725.00
04/02/2017 08:45,2,1.850,ACTIVE,213.74,356.48,60.023,1491137103,"201051344000633","219011344069620",31.13,7.30,0,335.74,380.82,58.3,54.4,0.477,646845.2,646845.2,33036,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137106,1807726.00
04/02/2017 08:45,2,1.877,ACTIVE,213.74,355.88,59.975,1491137103,"201051344000469","219011344069620",31.41,6.70,0,336.34,379.62,59.7,55.7,0.491,649532.2,649532.2,32998,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137107,1807727.00
04/02/2017 08:45,2,1.643,ACTIVE,212.83,354.07,60.002,1491137103,"201051344000646","219011344069620",31.57,7.30,0,336.04,375.71,52.6,48.8,0.433,643254.3,643254.3,32901,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137108,1807728.00
04/02/2017 08:45,2,1.738,ACTIVE,212.16,346.26,59.996,1491137103,"274151322000052","219011344069620",31.35,10.30,0,334.54,366.70,55.2,51.3,0.376,915961.3,915961.3,32275,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137109,1807729.00
04/02/2017 08:45,2,1.592,ACTIVE,213.51,353.47,59.975,1491137103,"201051344000585","219011344069620",31.31,8.50,0,336.34,374.51,50.5,46.8,0.402,653978.5,653978.5,33057,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137110,1807730.00
04/02/2017 08:45,2,1.684,ACTIVE,213.06,353.17,59.970,1491137103,"201051344001230","219011344069620",31.47,9.00,0,335.14,376.31,53.7,49.9,0.442,647553.5,647553.5,32778,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137111,1807731.00
04/02/2017 08:45,2,1.639,ACTIVE,213.96,354.37,59.970,1491137103,"201051344000582","219011344069620",31.55,7.00,0,335.44,375.71,52.4,48.7,0.411,637608.1,637608.1,32974,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137112,1807732.00
04/02/2017 08:45,2,1.775,ACTIVE,212.83,355.88,59.965,1491137103,"201051344000955","219011344069620",31.73,7.70,0,336.04,379.92,57.0,53.1,0.464,655695.5,655695.5,32863,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137113,1807733.00
04/02/2017 08:45,2,1.150,ACTIVE,212.38,448.45,59.959,1491137103,"274151322000094","219011344069620",42.36,11.00,0,336.34,470.99,49.1,45.5,0.331,747432.6,747432.6,33611,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137114,1807734.00
04/02/2017 08:45,2,1.857,ACTIVE,213.96,357.98,59.959,1491137103,"201051344000579","219011344069620",31.87,7.70,0,336.34,380.52,60.0,55.9,0.491,667078.7,667078.7,32830,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137114,1807735.00
04/02/2017 08:45,2,1.732,ACTIVE,212.83,355.28,59.986,1491137103,"201051344000890","219011344069620",31.75,8.50,0,335.44,378.42,55.7,51.9,0.438,649509.2,649509.2,32981,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137115,1807736.00
04/02/2017 08:45,2,1.715,ACTIVE,213.29,359.48,59.944,1491137103,"201051344000438","219011344069620",32.12,7.30,0,336.04,381.12,55.8,51.9,0.451,652414.0,652414.0,32954,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137116,1807737.00
04/02/2017 08:45,2,1.746,ACTIVE,213.29,348.66,59.965,1491137103,"201051344000417","219011344069620",20.61,7.00,0,335.74,363.09,36.5,33.3,0.292,620458.4,620458.4,33268,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137117,1807738.00
04/02/2017 08:45,2,1.682,ACTIVE,212.16,356.48,59.975,1491137103,"274151322000083","219011344069620",31.13,9.70,0,335.44,366.70,53.0,49.2,0.376,906849.1,906849.1,32330,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137118,1807739.00
04/02/2017 08:45,2,1.840,ACTIVE,213.06,359.48,59.917,1491137103,"274151322000076","219011344069620",32.01,10.70,0,335.44,373.91,59.6,55.6,0.411,966255.4,966255.4,32439,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137119,1807740.00
04/02/2017 08:45,2,1.885,ACTIVE,213.51,356.48,59.986,1491137103,"201051344000868","219011344069620",31.47,7.30,0,334.84,379.02,60.0,56.0,0.486,648203.6,648203.6,33029,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137120,1807741.00
04/02/2017 08:45,2,1.750,ACTIVE,211.93,348.66,59.996,1491137103,"274151322000095","219011344069620",31.63,9.70,0,334.54,372.71,56.0,52.2,0.376,957057.0,957057.0,32561,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137121,1807742.00
04/02/2017 08:45,2,1.924,ACTIVE,213.74,352.57,59.970,1491137103,"201051344000988","219011344069620",20.54,7.30,0,335.14,368.80,40.0,36.7,0.327,595528.8,595528.8,33069,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137122,1807743.00
04/02/2017 08:45,2,1.688,ACTIVE,213.29,353.47,60.018,1491137103,"201051344001025","219011344069620",31.55,7.70,0,336.04,377.52,53.9,50.1,0.429,651607.7,651607.7,33144,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137123,1807744.00
04/02/2017 08:45,2,1.861,ACTIVE,213.74,355.58,60.002,1491137103,"201051344000458","219011344069620",31.35,8.50,0,336.04,378.72,59.1,55.1,0.495,660454.3,660454.3,32654,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137124,1807745.00
04/02/2017 08:45,2,1.869,ACTIVE,214.19,356.78,59.975,1491137103,"201051344000853","219011344069620",31.41,7.00,0,337.24,381.73,59.5,55.5,0.486,660717.2,660717.2,32498,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137125,1807746.00
04/02/2017 08:45,2,1.707,ACTIVE,213.51,354.37,60.007,1491137103,"201051344000685","219011344069620",31.39,7.30,0,335.14,377.52,54.3,50.5,0.446,652581.6,652581.6,32841,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137127,1807747.00
04/02/2017 08:45,2,1.658,ACTIVE,213.51,353.47,59.922,1491137103,"201051344000917","219011344069620",31.41,8.50,0,335.44,375.41,52.8,49.0,0.433,649258.5,649258.5,32824,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137127,1807748.00
04/02/2017 08:45,2,1.658,ACTIVE,213.29,353.77,59.970,1491137103,"201051344001145","219011344069620",31.45,7.00,0,336.04,376.01,52.8,49.1,0.424,657072.1,657072.1,32673,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137128,1807749.00
04/02/2017 08:45,2,1.715,ACTIVE,213.51,354.37,59.970,1491137103,"201051344000651","219011344069620",31.69,6.70,0,336.94,376.31,55.0,51.2,0.446,645748.9,645748.9,33033,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137129,1807750.00
04/02/2017 08:45,2,1.779,ACTIVE,212.16,350.17,59.996,1491137103,"274151322000088","219011344069620",30.89,10.30,0,335.14,367.30,55.6,51.8,0.367,868846.0,868846.0,32547,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137130,1807751.00
04/02/2017 08:45,2,1.180,ACTIVE,212.83,455.67,59.970,1491137103,"274151322000068","219011344069620",42.36,13.00,0,337.54,471.60,50.6,46.9,0.336,747999.7,747999.7,33535,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137131,1807752.00
04/02/2017 08:45,2,1.709,ACTIVE,213.06,353.47,59.970,1491137103,"201051344001135","219011344069620",31.47,7.30,0,336.64,378.12,54.5,50.7,0.446,641576.8,641576.8,33046,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137132,1807753.00
04/02/2017 08:45,2,1.918,ACTIVE,212.83,354.97,59.965,1491137103,"201051344000594","219011344069620",31.41,7.30,0,334.84,382.33,61.0,57.0,0.495,662190.7,662190.7,32901,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137133,1807754.00
04/02/2017 08:45,2,1.752,ACTIVE,213.29,354.37,59.949,1491137103,"201051344001203","219011344069620",31.51,7.70,0,335.74,379.02,55.9,52.1,0.460,650072.9,650072.9,33102,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137134,1807755.00
04/02/2017 08:45,2,1.764,ACTIVE,211.70,351.97,59.965,1491137103,"274151322000054","219011344069620",30.81,10.70,0,333.93,367.30,55.1,51.3,0.376,887216.0,887216.0,32445,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137135,1807756.00
04/02/2017 08:45,2,1.883,ACTIVE,213.51,355.28,59.975,1491137103,"201051344000867","219011344069620",31.65,8.00,0,334.84,380.82,60.4,56.4,0.486,647269.9,647269.9,33064,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137136,1807757.00
04/02/2017 08:45,2,1.822,ACTIVE,213.29,355.88,59.949,1491137103,"201051344001093","219011344069620",31.73,8.50,0,335.14,379.62,58.5,54.6,0.460,648949.5,648949.5,32920,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137137,1807758.00
04/02/2017 08:45,2,1.846,ACTIVE,213.51,357.68,59.991,1491137103,"201051344000900","219011344069620",31.77,7.00,0,336.04,382.33,59.4,55.4,0.495,668404.7,668404.7,32411,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137137,1807759.00
04/02/2017 08:45,2,1.887,ACTIVE,213.74,356.18,59.954,1491137103,"201051344000648","219011344069620",31.57,6.70,0,336.34,381.12,60.4,56.4,0.491,658042.0,658042.0,32481,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137138,1807760.00
04/02/2017 08:45,2,1.842,ACTIVE,213.74,359.18,59.970,1491137103,"201051344000569","219011344069620",32.01,7.30,0,336.64,381.42,59.8,55.8,0.491,670611.5,670611.5,32391,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137139,1807761.00
04/02/2017 08:45,2,1.877,ACTIVE,213.74,356.18,59.907,1491137103,"201051344000983","219011344069620",31.47,7.30,0,335.44,381.73,59.8,55.8,0.504,661369.4,661369.4,32587,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137140,1807762.00
04/02/2017 08:45,2,1.900,ACTIVE,213.74,355.58,60.023,1491137103,"201051344001158","219011344069620",31.43,7.00,0,335.74,380.82,60.5,56.5,0.499,647280.5,647280.5,32940,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137141,1807763.00
04/02/2017 08:45,2,1.904,ACTIVE,213.96,357.08,59.965,1491137103,"201051344000576","219011344069620",31.41,7.00,0,336.64,381.73,60.6,56.5,0.491,661260.2,661260.2,32463,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137142,1807764.00
04/02/2017 08:45,2,1.752,ACTIVE,212.38,354.67,59.965,1491137103,"274151322000087","219011344069620",31.03,12.00,0,335.14,366.70,55.0,51.2,0.362,859045.6,859045.6,32820,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491137143,1807765.00
04/02/2017 09:00,2,2.334,ACTIVE,214.41,360.99,59.975,1491138003,"201051344000645","219011344069620",31.05,10.00,0,337.24,395.85,73.4,68.9,0.592,660412.4,660412.4,32502,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138004,1807766.00
04/02/2017 09:00,2,2.129,ACTIVE,212.61,354.67,60.028,1491138003,"274151322000085","219011344069620",30.30,11.30,0,335.14,374.21,65.3,61.1,0.438,884672.1,884672.1,32509,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138005,1807767.00
04/02/2017 09:00,2,2.279,ACTIVE,214.41,360.99,60.012,1491138003,"201051344000633","219011344069620",31.57,9.30,0,336.94,395.55,72.9,68.4,0.628,646861.0,646861.0,33037,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138006,1807768.00
04/02/2017 09:00,2,2.348,ACTIVE,214.41,364.59,60.023,1491138003,"201051344000469","219011344069620",31.05,8.00,0,335.44,397.05,73.9,69.4,0.623,649548.2,649548.2,32999,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138007,1807769.00
04/02/2017 09:00,2,2.117,ACTIVE,213.74,359.48,59.991,1491138003,"201051344000646","219011344069620",31.65,9.30,0,335.44,387.44,67.8,63.5,0.570,643268.6,643268.6,32902,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138008,1807770.00
04/02/2017 09:00,2,2.166,ACTIVE,212.16,363.09,60.002,1491138003,"274151322000052","219011344069620",31.05,12.70,0,334.84,375.11,68.2,63.9,0.473,915976.0,915976.0,32276,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138009,1807771.00
04/02/2017 09:00,2,2.117,ACTIVE,214.19,359.78,60.028,1491138003,"201051344000585","219011344069620",31.29,10.30,0,336.04,388.94,67.1,62.8,0.552,653992.4,653992.4,33058,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138010,1807772.00
04/02/2017 09:00,2,2.186,ACTIVE,213.74,357.38,59.991,1491138003,"201051344001230","219011344069620",31.37,10.30,0,334.84,388.34,69.5,65.1,0.552,647568.0,647568.0,32779,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138011,1807773.00
04/02/2017 09:00,2,2.135,ACTIVE,214.64,359.78,59.986,1491138003,"201051344000582","219011344069620",31.41,8.50,0,336.34,390.44,68.0,63.7,0.539,637622.3,637622.3,32975,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138012,1807774.00
04/02/2017 09:00,2,2.260,ACTIVE,213.74,358.88,59.996,1491138003,"201051344000955","219011344069620",31.47,9.30,0,336.34,389.24,72.1,67.7,0.592,655710.8,655710.8,32864,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138013,1807775.00
04/02/2017 09:00,2,1.379,ACTIVE,211.93,454.46,59.981,1491138003,"274151322000094","219011344069620",42.86,13.00,0,414.79,481.51,59.5,55.5,0.402,747445.7,747445.7,33612,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138014,1807776.00
04/02/2017 09:00,2,2.336,ACTIVE,214.41,360.38,59.991,1491138003,"201051344000579","219011344069620",31.33,9.70,0,338.14,396.15,74.1,69.6,0.610,667094.7,667094.7,32831,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138015,1807777.00
04/02/2017 09:00,2,2.258,ACTIVE,213.51,358.58,59.917,1491138003,"201051344000890","219011344069620",31.29,10.30,0,335.44,389.24,71.6,67.2,0.575,649524.2,649524.2,32982,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138015,1807778.00
04/02/2017 09:00,2,2.240,ACTIVE,213.96,359.48,59.986,1491138003,"201051344000438","219011344069620",31.49,9.00,0,337.54,394.35,71.5,67.0,0.592,652429.0,652429.0,32955,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138016,1807779.00
04/02/2017 09:00,2,2.236,ACTIVE,214.19,353.17,60.049,1491138003,"201051344000417","219011344069620",20.36,9.00,0,334.84,371.81,46.1,42.6,0.380,620468.0,620468.0,33269,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138017,1807780.00
04/02/2017 09:00,2,2.100,ACTIVE,211.93,347.76,59.986,1491138003,"274151322000083","219011344069620",30.95,11.70,0,334.84,373.61,65.9,61.6,0.455,906863.1,906863.1,32331,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138018,1807781.00
04/02/2017 09:00,2,2.342,ACTIVE,213.29,364.59,59.975,1491138003,"274151322000076","219011344069620",31.61,12.70,0,337.24,383.53,74.9,70.4,0.526,966271.4,966271.4,32440,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138019,1807782.00
04/02/2017 09:00,2,2.338,ACTIVE,213.74,360.69,59.991,1491138003,"201051344000868","219011344069620",31.19,8.50,0,336.04,393.45,73.8,69.4,0.601,648219.4,648219.4,33030,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138020,1807783.00
04/02/2017 09:00,2,2.246,ACTIVE,212.38,357.98,59.991,1491138003,"274151322000095","219011344069620",31.41,11.70,0,336.34,381.73,71.5,67.0,0.491,957072.1,957072.1,32562,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138021,1807784.00
04/02/2017 09:00,2,2.400,ACTIVE,214.41,355.88,59.996,1491138003,"201051344000988","219011344069620",20.14,8.50,0,336.04,380.22,49.0,45.4,0.402,595539.2,595539.2,33070,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138022,1807785.00
04/02/2017 09:00,2,2.162,ACTIVE,213.96,358.88,59.996,1491138003,"201051344001025","219011344069620",31.67,10.00,0,336.04,389.24,69.3,65.0,0.566,651622.1,651622.1,33145,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138023,1807786.00
04/02/2017 09:00,2,2.295,ACTIVE,214.41,360.08,59.996,1491138003,"201051344000458","219011344069620",31.29,10.70,0,336.04,394.95,72.7,68.2,0.614,660469.9,660469.9,32655,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138024,1807787.00
04/02/2017 09:00,2,2.322,ACTIVE,215.09,362.19,59.991,1491138003,"201051344000853","219011344069620",31.07,9.00,0,335.74,394.95,73.0,68.6,0.614,660732.9,660732.9,32499,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138025,1807788.00
04/02/2017 09:00,2,2.172,ACTIVE,213.96,359.78,60.002,1491138003,"201051344000685","219011344069620",31.55,9.00,0,334.54,389.54,69.4,65.0,0.579,652596.1,652596.1,32842,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138025,1807789.00
04/02/2017 09:00,2,2.137,ACTIVE,214.19,358.58,59.912,1491138003,"201051344000917","219011344069620",31.43,10.00,0,333.63,389.24,68.0,63.7,0.557,649272.7,649272.7,32825,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138026,1807790.00
04/02/2017 09:00,2,2.115,ACTIVE,213.96,358.58,59.996,1491138003,"201051344001145","219011344069620",31.69,8.50,0,335.74,387.74,67.9,63.6,0.552,657086.2,657086.2,32674,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138027,1807791.00
04/02/2017 09:00,2,2.221,ACTIVE,214.41,360.69,59.991,1491138003,"201051344000651","219011344069620",31.21,8.50,0,336.04,391.64,70.2,65.8,0.548,645763.5,645763.5,33034,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138028,1807792.00
04/02/2017 09:00,2,2.156,ACTIVE,212.61,347.76,59.981,1491138003,"274151322000088","219011344069620",30.59,12.00,0,334.84,374.81,66.8,62.6,0.446,868860.5,868860.5,32548,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138029,1807793.00
04/02/2017 09:00,2,1.488,ACTIVE,213.29,444.85,59.991,1491138003,"274151322000068","219011344069620",40.65,15.30,0,419.90,480.91,61.5,57.5,0.415,748012.7,748012.7,33536,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138030,1807794.00
04/02/2017 09:00,2,2.182,ACTIVE,213.74,358.88,60.039,1491138003,"201051344001135","219011344069620",31.21,9.30,0,335.14,388.64,69.0,64.7,0.570,641591.2,641591.2,33047,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138031,1807795.00
04/02/2017 09:00,2,2.359,ACTIVE,213.29,359.78,59.996,1491138003,"201051344000594","219011344069620",31.05,9.30,0,333.33,391.04,74.3,69.8,0.597,662206.7,662206.7,32902,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138032,1807796.00
04/02/2017 09:00,2,2.236,ACTIVE,214.19,360.08,60.007,1491138003,"201051344001203","219011344069620",31.37,9.70,0,335.14,391.34,71.1,66.7,0.570,650087.8,650087.8,33103,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138033,1807797.00
04/02/2017 09:00,2,2.162,ACTIVE,212.16,357.68,59.986,1491138003,"274151322000054","219011344069620",30.59,13.00,0,334.54,375.11,67.0,62.8,0.455,887230.3,887230.3,32446,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138034,1807798.00
04/02/2017 09:00,2,2.326,ACTIVE,213.96,359.18,59.991,1491138003,"201051344000867","219011344069620",31.33,10.00,0,335.74,393.15,73.9,69.4,0.597,647285.7,647285.7,33065,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138034,1807799.00
04/02/2017 09:00,2,2.291,ACTIVE,213.96,360.99,59.933,1491138003,"201051344001093","219011344069620",31.51,10.30,0,336.94,392.25,73.2,68.7,0.579,648964.9,648964.9,32921,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138035,1807800.00
04/02/2017 09:00,2,2.332,ACTIVE,213.96,360.99,59.986,1491138003,"201051344000900","219011344069620",31.21,8.50,0,336.64,395.55,73.8,69.3,0.610,668420.3,668420.3,32412,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138036,1807801.00
04/02/2017 09:00,2,2.305,ACTIVE,214.41,360.38,59.986,1491138003,"201051344000648","219011344069620",31.51,9.00,0,336.04,395.25,73.5,69.0,0.601,658057.7,658057.7,32482,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138037,1807802.00
04/02/2017 09:00,2,2.303,ACTIVE,214.41,362.19,59.986,1491138003,"201051344000569","219011344069620",31.51,9.30,0,338.14,394.95,73.5,69.0,0.601,670627.1,670627.1,32392,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138038,1807803.00
04/02/2017 09:00,2,2.320,ACTIVE,214.41,360.38,59.991,1491138003,"201051344000983","219011344069620",31.17,9.70,0,336.34,394.05,73.3,68.8,0.619,661385.1,661385.1,32588,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138039,1807804.00
04/02/2017 09:00,2,2.365,ACTIVE,214.64,360.69,59.996,1491138003,"201051344001158","219011344069620",30.81,9.00,0,336.94,395.55,73.8,69.3,0.636,647296.3,647296.3,32941,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138040,1807805.00
04/02/2017 09:00,2,2.332,ACTIVE,214.64,364.29,59.981,1491138003,"201051344000576","219011344069620",31.37,9.00,0,336.04,396.15,74.1,69.6,0.614,661276.0,661276.0,32464,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138041,1807806.00
04/02/2017 09:00,2,2.156,ACTIVE,212.16,361.89,59.986,1491138003,"274151322000087","219011344069620",30.73,15.00,0,335.14,373.91,67.1,62.8,0.451,859059.9,859059.9,32821,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138042,1807807.00
04/02/2017 09:15,2,1.881,ACTIVE,213.96,355.28,59.975,1491138903,"201051344000645","219011344069620",30.43,11.70,0,320.11,397.66,58.0,54.0,0.468,660430.8,660430.8,32503,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138905,1807808.00
04/02/2017 09:15,2,1.713,ACTIVE,212.16,348.96,59.954,1491138903,"274151322000085","219011344069620",30.00,13.00,0,329.73,379.62,52.0,48.3,0.354,884688.5,884688.5,32510,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138906,1807809.00
04/02/2017 09:15,2,1.838,ACTIVE,213.74,356.18,59.975,1491138903,"201051344000633","219011344069620",31.01,11.30,0,319.51,397.66,57.8,53.8,0.482,646879.2,646879.2,33038,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138907,1807810.00
04/02/2017 09:15,2,1.861,ACTIVE,213.74,355.58,60.012,1491138903,"201051344000469","219011344069620",30.99,10.30,0,318.61,397.35,58.4,54.5,0.491,649566.7,649566.7,33000,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138908,1807811.00
04/02/2017 09:15,2,1.752,ACTIVE,213.29,353.77,59.970,1491138903,"201051344000646","219011344069620",31.03,11.00,0,317.40,392.55,55.1,51.3,0.451,643285.7,643285.7,32903,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138909,1807812.00
04/02/2017 09:15,2,1.750,ACTIVE,211.93,357.08,59.970,1491138903,"274151322000052","219011344069620",30.67,15.00,0,328.52,379.92,54.3,50.5,0.362,915993.1,915993.1,32277,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138910,1807813.00
04/02/2017 09:15,2,1.736,ACTIVE,213.74,354.07,59.975,1491138903,"201051344000585","219011344069620",31.37,12.00,0,320.11,393.75,55.2,51.4,0.442,654009.3,654009.3,33059,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138911,1807814.00
04/02/2017 09:15,2,1.764,ACTIVE,213.29,353.47,59.981,1491138903,"201051344001230","219011344069620",31.01,11.30,0,316.50,391.34,55.4,51.5,0.455,647585.4,647585.4,32780,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138912,1807815.00
04/02/2017 09:15,2,1.742,ACTIVE,213.96,354.97,59.922,1491138903,"201051344000582","219011344069620",31.15,10.30,0,319.51,396.75,55.0,51.2,0.429,637639.4,637639.4,32976,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138913,1807816.00
04/02/2017 09:15,2,1.816,ACTIVE,213.29,354.37,59.975,1491138903,"201051344000955","219011344069620",31.17,11.30,0,318.30,391.64,57.4,53.4,0.464,655728.8,655728.8,32865,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138914,1807817.00
04/02/2017 09:15,2,1.166,ACTIVE,212.16,436.73,59.975,1491138903,"274151322000094","219011344069620",40.41,14.70,0,415.39,482.72,47.0,43.4,0.314,747460.8,747460.8,33613,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138914,1807818.00
04/02/2017 09:15,2,1.869,ACTIVE,213.74,356.78,59.986,1491138903,"201051344000579","219011344069620",30.95,11.30,0,321.31,397.96,58.6,54.7,0.482,667113.1,667113.1,32832,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138915,1807819.00
04/02/2017 09:15,2,1.816,ACTIVE,213.29,353.47,59.922,1491138903,"201051344000890","219011344069620",31.15,11.70,0,319.51,393.75,57.4,53.4,0.451,649542.1,649542.1,32983,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138916,1807820.00
04/02/2017 09:15,2,1.777,ACTIVE,213.51,355.58,59.975,1491138903,"201051344000438","219011344069620",31.57,10.70,0,318.91,397.05,56.8,52.9,0.455,652446.7,652446.7,32956,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138917,1807821.00
04/02/2017 09:15,2,1.801,ACTIVE,213.51,349.56,59.975,1491138903,"201051344000417","219011344069620",20.32,10.00,0,336.34,378.72,37.0,33.8,0.296,620479.3,620479.3,33270,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138918,1807822.00
04/02/2017 09:15,2,1.682,ACTIVE,212.38,356.78,59.981,1491138903,"274151322000083","219011344069620",30.59,13.30,0,329.73,379.92,52.1,48.4,0.358,906879.5,906879.5,32332,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138919,1807823.00
04/02/2017 09:15,2,1.857,ACTIVE,212.83,355.28,59.970,1491138903,"274151322000076","219011344069620",30.99,15.50,0,330.03,382.63,58.3,54.3,0.415,966290.0,966290.0,32441,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138920,1807824.00
04/02/2017 09:15,2,1.871,ACTIVE,213.29,354.37,59.991,1491138903,"201051344000868","219011344069620",30.55,10.30,0,317.70,391.64,58.0,54.0,0.473,648237.8,648237.8,33031,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138921,1807825.00
04/02/2017 09:15,2,1.779,ACTIVE,211.70,345.96,59.975,1491138903,"274151322000095","219011344069620",31.25,14.00,0,329.13,383.83,56.3,52.4,0.384,957090.0,957090.0,32563,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138922,1807826.00
04/02/2017 09:15,2,1.895,ACTIVE,213.74,351.67,59.965,1491138903,"201051344000988","219011344069620",19.94,10.00,0,336.34,382.63,38.3,35.0,0.309,595551.2,595551.2,33071,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138923,1807827.00
04/02/2017 09:15,2,1.783,ACTIVE,213.51,354.37,59.981,1491138903,"201051344001025","219011344069620",31.09,11.70,0,319.51,394.05,56.2,52.3,0.446,651639.4,651639.4,33146,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138924,1807828.00
04/02/2017 09:15,2,1.848,ACTIVE,213.74,354.97,59.954,1491138903,"201051344000458","219011344069620",30.71,12.30,0,318.00,396.45,57.5,53.5,0.477,660487.9,660487.9,32656,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138924,1807829.00
04/02/2017 09:15,2,1.846,ACTIVE,214.41,355.88,59.975,1491138903,"201051344000853","219011344069620",30.97,11.00,0,324.32,397.66,57.9,54.0,0.477,660751.0,660751.0,32500,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138925,1807830.00
04/02/2017 09:15,2,1.773,ACTIVE,213.29,355.28,59.970,1491138903,"201051344000685","219011344069620",31.07,10.00,0,317.40,394.35,55.8,51.9,0.464,652613.4,652613.4,32843,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138926,1807831.00
04/02/2017 09:15,2,1.742,ACTIVE,213.74,355.28,59.981,1491138903,"201051344000917","219011344069620",31.03,11.70,0,321.01,395.55,54.8,50.9,0.451,649289.6,649289.6,32826,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138927,1807832.00
04/02/2017 09:15,2,1.738,ACTIVE,213.74,354.07,59.991,1491138903,"201051344001145","219011344069620",31.21,10.00,0,322.51,395.25,55.0,51.1,0.433,657103.1,657103.1,32675,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138928,1807833.00
04/02/2017 09:15,2,1.789,ACTIVE,213.74,354.97,59.981,1491138903,"201051344000651","219011344069620",31.41,10.30,0,319.81,396.45,56.9,53.0,0.451,645781.0,645781.0,33035,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138929,1807834.00
04/02/2017 09:15,2,1.721,ACTIVE,211.70,345.36,59.975,1491138903,"274151322000088","219011344069620",30.38,14.00,0,329.73,379.62,52.9,49.1,0.345,868877.0,868877.0,32549,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138930,1807835.00
04/02/2017 09:15,2,1.170,ACTIVE,213.06,441.24,59.965,1491138903,"274151322000068","219011344069620",41.55,17.00,0,413.59,484.52,49.0,45.4,0.314,748027.8,748027.8,33537,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138931,1807836.00
04/02/2017 09:15,2,1.783,ACTIVE,213.29,353.77,59.933,1491138903,"201051344001135","219011344069620",31.13,11.00,0,318.00,393.45,56.2,52.3,0.460,641608.4,641608.4,33048,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138932,1807837.00
04/02/2017 09:15,2,1.895,ACTIVE,213.06,355.28,59.986,1491138903,"201051344000594","219011344069620",30.97,11.00,0,317.10,391.94,59.5,55.5,0.473,662225.0,662225.0,32903,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138932,1807838.00
04/02/2017 09:15,2,1.840,ACTIVE,213.74,354.67,59.996,1491138903,"201051344001203","219011344069620",30.89,11.30,0,318.30,396.75,57.5,53.6,0.477,650105.4,650105.4,33104,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138933,1807839.00
04/02/2017 09:15,2,1.750,ACTIVE,211.70,350.77,59.975,1491138903,"274151322000054","219011344069620",30.24,14.70,0,328.82,380.22,53.6,49.8,0.367,887246.8,887246.8,32447,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138934,1807840.00
04/02/2017 09:15,2,1.885,ACTIVE,213.96,354.97,59.986,1491138903,"201051344000867","219011344069620",30.87,12.00,0,318.61,391.34,58.9,54.9,0.477,647303.8,647303.8,33066,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138935,1807841.00
04/02/2017 09:15,2,1.879,ACTIVE,213.74,355.88,59.986,1491138903,"201051344001093","219011344069620",31.05,12.00,0,319.81,396.15,59.1,55.1,0.468,648982.9,648982.9,32922,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138936,1807842.00
04/02/2017 09:15,2,1.881,ACTIVE,213.51,355.88,59.991,1491138903,"201051344000900","219011344069620",31.11,10.70,0,318.91,397.66,59.2,55.3,0.486,668438.5,668438.5,32413,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138937,1807843.00
04/02/2017 09:15,2,1.912,ACTIVE,213.96,356.48,59.933,1491138903,"201051344000648","219011344069620",30.67,10.70,0,318.61,396.45,59.4,55.4,0.482,658075.8,658075.8,32483,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138938,1807844.00
04/02/2017 09:15,2,1.900,ACTIVE,213.96,356.18,59.996,1491138903,"201051344000569","219011344069620",31.13,11.00,0,321.91,396.75,60.0,55.9,0.495,670645.2,670645.2,32393,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138939,1807845.00
