ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 09:15,2,1.889,ACTIVE,213.74,355.58,59.991,1491138903,"201051344000983","219011344069620",31.19,11.30,0,318.61,396.15,59.7,55.7,0.504,661403.0,661403.0,32589,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138940,1807846.00
04/02/2017 09:15,2,1.916,ACTIVE,214.19,356.18,59.959,1491138903,"201051344001158","219011344069620",31.01,10.70,0,318.00,397.66,60.2,56.2,0.499,647314.3,647314.3,32942,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138941,1807847.00
04/02/2017 09:15,2,1.930,ACTIVE,214.41,357.68,59.975,1491138903,"201051344000576","219011344069620",31.11,10.30,0,321.31,397.66,60.9,56.8,0.499,661294.1,661294.1,32465,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138942,1807848.00
04/02/2017 09:15,2,1.785,ACTIVE,212.61,357.08,59.975,1491138903,"274151322000087","219011344069620",30.49,17.00,0,329.13,380.52,55.1,51.3,0.362,859076.1,859076.1,32822,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491138943,1807849.00
04/02/2017 09:30,2,2.867,ACTIVE,214.87,350.77,59.981,1491139803,"201051344000645","219011344069620",31.17,12.70,0,319.51,397.66,90.5,85.5,0.411,660446.0,660446.0,32504,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139804,1807850.00
04/02/2017 09:30,2,2.652,ACTIVE,212.38,350.77,59.981,1491139803,"274151322000085","219011344069620",30.38,14.00,0,335.44,379.62,81.6,76.8,0.305,884702.1,884702.1,32511,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139805,1807851.00
04/02/2017 09:30,2,2.852,ACTIVE,214.64,351.67,59.970,1491139803,"201051344000633","219011344069620",31.35,12.30,0,319.51,396.45,90.5,85.4,0.424,646894.3,646894.3,33039,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139806,1807852.00
04/02/2017 09:30,2,2.914,ACTIVE,215.09,351.07,59.981,1491139803,"201051344000469","219011344069620",31.01,11.00,0,318.91,396.15,91.6,86.5,0.429,649582.0,649582.0,33001,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139807,1807853.00
04/02/2017 09:30,2,2.639,ACTIVE,213.96,349.26,59.965,1491139803,"201051344000646","219011344069620",31.45,12.00,0,333.63,393.75,84.1,79.2,0.384,643299.8,643299.8,32904,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139808,1807854.00
04/02/2017 09:30,2,2.707,ACTIVE,212.38,352.57,59.975,1491139803,"274151322000052","219011344069620",31.13,17.30,0,334.24,379.32,85.3,80.4,0.331,916007.3,916007.3,32278,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139809,1807855.00
04/02/2017 09:30,2,2.635,ACTIVE,214.41,349.56,59.975,1491139803,"201051344000585","219011344069620",31.45,13.00,0,335.74,394.95,84.0,79.1,0.384,654023.4,654023.4,33060,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139810,1807856.00
04/02/2017 09:30,2,2.688,ACTIVE,213.96,348.66,59.970,1491139803,"201051344001230","219011344069620",31.51,12.30,0,333.93,390.74,85.8,80.9,0.398,647599.7,647599.7,32781,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139811,1807857.00
04/02/2017 09:30,2,2.674,ACTIVE,215.09,350.77,59.933,1491139803,"201051344000582","219011344069620",31.31,11.30,0,335.14,395.85,84.8,80.0,0.380,637653.5,637653.5,32977,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139812,1807858.00
04/02/2017 09:30,2,2.789,ACTIVE,213.96,349.86,59.975,1491139803,"201051344000955","219011344069620",31.51,12.70,0,318.61,391.94,89.0,84.0,0.420,655743.6,655743.6,32866,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139813,1807859.00
04/02/2017 09:30,2,1.844,ACTIVE,212.38,456.57,59.975,1491139803,"274151322000094","219011344069620",41.73,15.50,0,411.48,482.42,77.5,72.9,0.535,747473.3,747473.3,33614,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139814,1807860.00
04/02/2017 09:30,2,2.953,ACTIVE,214.87,350.77,59.965,1491139803,"201051344000579","219011344069620",31.39,11.70,0,321.01,397.96,93.8,88.6,0.433,667128.5,667128.5,32833,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139814,1807861.00
04/02/2017 09:30,2,2.822,ACTIVE,213.96,349.86,59.970,1491139803,"201051344000890","219011344069620",31.09,12.70,0,318.91,391.94,88.8,83.8,0.402,649556.8,649556.8,32984,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139815,1807862.00
04/02/2017 09:30,2,2.809,ACTIVE,214.41,350.17,59.981,1491139803,"201051344000438","219011344069620",31.39,12.00,0,335.74,396.15,89.3,84.3,0.407,652461.5,652461.5,32957,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139816,1807863.00
04/02/2017 09:30,2,2.785,ACTIVE,214.41,354.97,59.986,1491139803,"201051344000417","219011344069620",20.40,10.70,0,335.44,376.92,57.5,53.5,0.482,620488.7,620488.7,33271,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139817,1807864.00
04/02/2017 09:30,2,2.715,ACTIVE,212.61,352.27,59.970,1491139803,"274151322000083","219011344069620",30.81,15.30,0,334.24,379.32,84.7,79.8,0.331,906893.1,906893.1,32333,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139818,1807865.00
04/02/2017 09:30,2,2.975,ACTIVE,213.29,346.86,59.970,1491139803,"274151322000076","219011344069620",31.59,17.30,0,330.63,381.42,95.2,89.9,0.358,966305.4,966305.4,32442,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139819,1807866.00
04/02/2017 09:30,2,2.992,ACTIVE,214.19,350.17,59.970,1491139803,"201051344000868","219011344069620",31.03,11.70,0,318.30,391.64,94.0,88.8,0.433,648253.1,648253.1,33032,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139820,1807867.00
04/02/2017 09:30,2,2.900,ACTIVE,212.38,355.58,59.975,1491139803,"274151322000095","219011344069620",31.47,15.30,0,328.82,382.03,92.3,87.2,0.345,957104.9,957104.9,32564,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139821,1807868.00
04/02/2017 09:30,2,3.020,ACTIVE,214.87,357.98,59.986,1491139803,"201051344000988","219011344069620",20.36,10.70,0,336.64,382.33,62.2,58.1,0.517,595561.2,595561.2,33072,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139822,1807869.00
04/02/2017 09:30,2,2.785,ACTIVE,214.19,348.96,59.981,1491139803,"201051344001025","219011344069620",31.05,12.30,0,334.84,394.35,87.6,82.7,0.398,651654.0,651654.0,33147,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139822,1807870.00
04/02/2017 09:30,2,2.916,ACTIVE,214.87,351.37,59.986,1491139803,"201051344000458","219011344069620",31.43,15.00,0,317.40,395.55,92.8,87.7,0.442,660503.1,660503.1,32657,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139823,1807871.00
04/02/2017 09:30,2,2.955,ACTIVE,215.32,352.27,59.981,1491139803,"201051344000853","219011344069620",31.05,12.00,0,322.81,397.35,93.0,87.8,0.429,660766.3,660766.3,32501,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139824,1807872.00
04/02/2017 09:30,2,2.766,ACTIVE,214.19,349.86,59.986,1491139803,"201051344000685","219011344069620",31.15,11.00,0,334.24,393.45,87.3,82.3,0.415,652627.8,652627.8,32844,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139825,1807873.00
04/02/2017 09:30,2,2.682,ACTIVE,214.41,350.77,59.975,1491139803,"201051344000917","219011344069620",31.57,12.70,0,334.54,395.55,85.7,80.8,0.398,649303.8,649303.8,32827,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139826,1807874.00
04/02/2017 09:30,2,2.691,ACTIVE,214.19,349.56,59.986,1491139803,"201051344001145","219011344069620",31.45,10.70,0,335.44,393.45,85.7,80.8,0.393,657117.3,657117.3,32676,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139827,1807875.00
04/02/2017 09:30,2,2.744,ACTIVE,214.87,350.47,59.991,1491139803,"201051344000651","219011344069620",31.51,11.70,0,337.24,396.45,87.7,82.7,0.402,645795.7,645795.7,33036,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139828,1807876.00
04/02/2017 09:30,2,2.725,ACTIVE,212.16,343.25,59.975,1491139803,"274151322000088","219011344069620",30.63,15.50,0,333.93,379.32,84.5,79.6,0.314,868890.9,868890.9,32550,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139829,1807877.00
04/02/2017 09:30,2,1.848,ACTIVE,213.29,456.27,59.981,1491139803,"274151322000068","219011344069620",41.94,18.00,0,414.19,483.02,77.5,72.9,0.530,748040.5,748040.5,33538,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139830,1807878.00
04/02/2017 09:30,2,2.697,ACTIVE,214.19,348.96,59.986,1491139803,"201051344001135","219011344069620",31.37,12.30,0,335.74,393.75,85.8,80.9,0.398,641622.8,641622.8,33049,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139831,1807879.00
04/02/2017 09:30,2,2.910,ACTIVE,213.96,351.07,59.970,1491139803,"201051344000594","219011344069620",31.59,11.70,0,318.30,391.34,93.2,88.0,0.424,662240.6,662240.6,32904,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139832,1807880.00
04/02/2017 09:30,2,2.766,ACTIVE,214.64,350.17,59.975,1491139803,"201051344001203","219011344069620",31.23,12.30,0,336.34,397.66,87.5,82.5,0.402,650120.2,650120.2,33105,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139833,1807881.00
04/02/2017 09:30,2,2.709,ACTIVE,212.38,351.07,59.981,1491139803,"274151322000054","219011344069620",30.63,16.30,0,334.24,379.92,84.0,79.2,0.318,887260.7,887260.7,32448,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139834,1807882.00
04/02/2017 09:30,2,2.904,ACTIVE,214.64,348.36,59.981,1491139803,"201051344000867","219011344069620",31.11,13.00,0,319.51,391.04,91.5,86.4,0.420,647319.2,647319.2,33067,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139835,1807883.00
04/02/2017 09:30,2,2.777,ACTIVE,214.41,350.17,59.981,1491139803,"201051344001093","219011344069620",31.43,13.00,0,320.71,396.45,88.5,83.5,0.398,648997.9,648997.9,32923,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139836,1807884.00
04/02/2017 09:30,2,2.904,ACTIVE,214.64,350.47,59.970,1491139803,"201051344000900","219011344069620",31.05,11.30,0,318.00,396.45,91.4,86.3,0.424,668453.8,668453.8,32414,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139837,1807885.00
04/02/2017 09:30,2,2.881,ACTIVE,214.87,349.56,59.986,1491139803,"201051344000648","219011344069620",31.27,12.00,0,319.51,394.95,91.2,86.1,0.420,658091.1,658091.1,32484,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139838,1807886.00
04/02/2017 09:30,2,2.867,ACTIVE,214.87,350.77,59.975,1491139803,"201051344000569","219011344069620",31.29,12.70,0,320.41,394.95,90.9,85.8,0.424,670660.5,670660.5,32394,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139839,1807887.00
04/02/2017 09:30,2,2.867,ACTIVE,214.87,350.17,59.959,1491139803,"201051344000983","219011344069620",31.29,12.30,0,319.51,394.35,90.8,85.8,0.433,661418.3,661418.3,32590,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139840,1807888.00
04/02/2017 09:30,2,2.920,ACTIVE,215.09,349.86,59.954,1491139803,"201051344001158","219011344069620",30.89,12.00,0,320.11,398.56,91.4,86.3,0.429,647329.7,647329.7,32943,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139841,1807889.00
04/02/2017 09:30,2,2.906,ACTIVE,215.09,351.97,59.986,1491139803,"201051344000576","219011344069620",30.91,11.70,0,319.81,398.26,91.0,85.9,0.415,661309.5,661309.5,32466,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139842,1807890.00
04/02/2017 09:30,2,2.633,ACTIVE,212.61,343.25,59.986,1491139803,"274151322000087","219011344069620",31.05,19.30,0,334.54,378.42,82.8,78.0,0.309,859090.0,859090.0,32823,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491139843,1807891.00
04/02/2017 09:45,2,3.834,ACTIVE,216.00,354.67,59.954,1491140703,"201051344000645","219011344069620",30.49,15.80,0,330.03,393.75,118.4,112.4,0.539,660471.5,660471.5,32505,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140704,1807892.00
04/02/2017 09:45,2,3.555,ACTIVE,213.29,357.08,59.991,1491140703,"274151322000085","219011344069620",29.54,18.00,0,334.24,368.80,106.4,100.8,0.398,884725.0,884725.0,32512,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140705,1807893.00
04/02/2017 09:45,2,3.738,ACTIVE,215.54,354.67,59.996,1491140703,"201051344000633","219011344069620",31.09,14.70,0,325.52,398.86,117.6,111.6,0.561,646919.7,646919.7,33040,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140706,1807894.00
04/02/2017 09:45,2,3.838,ACTIVE,216.00,354.37,59.996,1491140703,"201051344000469","219011344069620",30.61,13.70,0,336.64,385.03,119.0,112.9,0.566,649607.6,649607.6,33002,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140707,1807895.00
04/02/2017 09:45,2,3.455,ACTIVE,214.41,352.57,60.018,1491140703,"201051344000646","219011344069620",31.13,14.70,0,334.54,377.82,108.9,103.2,0.513,643323.1,643323.1,32905,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140708,1807896.00
04/02/2017 09:45,2,3.621,ACTIVE,212.83,356.78,59.975,1491140703,"274151322000052","219011344069620",30.42,21.00,0,330.33,377.82,111.5,105.7,0.429,916031.1,916031.1,32279,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140709,1807897.00
04/02/2017 09:45,2,3.457,ACTIVE,215.77,354.07,59.991,1491140703,"201051344000585","219011344069620",30.95,15.50,0,336.04,378.12,108.4,102.7,0.504,654046.5,654046.5,33061,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140709,1807898.00
04/02/2017 09:45,2,3.557,ACTIVE,214.41,350.17,59.996,1491140703,"201051344001230","219011344069620",30.67,14.30,0,333.93,377.22,110.5,104.7,0.513,647623.4,647623.4,32782,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140710,1807899.00
04/02/2017 09:45,2,3.490,ACTIVE,215.54,352.27,59.996,1491140703,"201051344000582","219011344069620",30.89,13.70,0,337.54,379.02,109.2,103.5,0.495,637676.8,637676.8,32978,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140711,1807900.00
04/02/2017 09:45,2,3.639,ACTIVE,214.41,350.77,59.991,1491140703,"201051344000955","219011344069620",31.03,15.30,0,334.84,378.12,114.3,108.4,0.539,655768.0,655768.0,32867,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140712,1807901.00
04/02/2017 09:45,2,2.342,ACTIVE,213.06,448.15,59.991,1491140703,"274151322000094","219011344069620",42.20,21.30,0,416.89,487.83,99.6,94.2,0.380,747494.6,747494.6,33615,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140713,1807902.00
04/02/2017 09:45,2,3.844,ACTIVE,216.00,354.07,59.991,1491140703,"201051344000579","219011344069620",31.27,14.00,0,336.64,385.33,121.7,115.5,0.570,667154.3,667154.3,32834,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140714,1807903.00
04/02/2017 09:45,2,3.637,ACTIVE,214.64,351.67,59.996,1491140703,"201051344000890","219011344069620",30.81,15.50,0,334.54,378.12,113.5,107.7,0.517,649580.9,649580.9,32985,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140715,1807904.00
04/02/2017 09:45,2,3.598,ACTIVE,215.09,353.47,60.002,1491140703,"201051344000438","219011344069620",31.41,14.30,0,337.24,380.22,114.4,108.5,0.535,652485.6,652485.6,32958,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140716,1807905.00
04/02/2017 09:45,2,3.582,ACTIVE,215.09,358.88,59.996,1491140703,"201051344000417","219011344069620",20.30,12.30,0,333.63,388.64,73.7,69.2,0.623,620504.0,620504.0,33272,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140717,1807906.00
04/02/2017 09:45,2,3.541,ACTIVE,213.06,354.07,59.986,1491140703,"274151322000083","219011344069620",30.83,20.30,0,333.63,369.10,110.4,104.6,0.433,906916.3,906916.3,32334,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140717,1807907.00
04/02/2017 09:45,2,3.947,ACTIVE,213.74,341.45,59.996,1491140703,"274151322000076","219011344069620",30.89,21.50,0,333.93,375.71,123.5,117.3,0.464,966331.3,966331.3,32443,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140718,1807908.00
04/02/2017 09:45,2,3.949,ACTIVE,215.09,353.77,59.986,1491140703,"201051344000868","219011344069620",30.47,13.30,0,319.51,389.54,121.8,115.7,0.561,648278.6,648278.6,33033,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140719,1807909.00
04/02/2017 09:45,2,3.822,ACTIVE,212.61,343.55,60.023,1491140703,"274151322000095","219011344069620",31.19,19.50,0,327.62,377.22,120.8,114.7,0.451,957130.0,957130.0,32565,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140720,1807910.00
04/02/2017 09:45,2,4.031,ACTIVE,216.00,351.97,59.996,1491140703,"201051344000988","219011344069620",19.98,12.00,0,320.71,397.35,81.6,76.9,0.380,595578.0,595578.0,33073,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140721,1807911.00
04/02/2017 09:45,2,3.662,ACTIVE,215.32,352.87,59.991,1491140703,"201051344001025","219011344069620",30.89,15.50,0,335.44,378.42,114.6,108.7,0.521,651677.7,651677.7,33148,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140722,1807912.00
04/02/2017 09:45,2,3.930,ACTIVE,216.00,355.28,59.991,1491140703,"201051344000458","219011344069620",30.95,16.00,0,336.94,383.83,123.3,117.1,0.592,660528.5,660528.5,32658,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140723,1807913.00
04/02/2017 09:45,2,3.947,ACTIVE,216.45,356.18,59.991,1491140703,"201051344000853","219011344069620",30.91,14.30,0,339.04,384.73,123.5,117.3,0.592,660791.8,660791.8,32502,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140724,1807914.00
04/02/2017 09:45,2,3.695,ACTIVE,214.64,352.87,59.959,1491140703,"201051344000685","219011344069620",30.93,13.70,0,336.94,378.72,115.8,109.8,0.552,652651.6,652651.6,32845,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140725,1807915.00
04/02/2017 09:45,2,3.645,ACTIVE,215.54,353.47,59.996,1491140703,"201051344000917","219011344069620",31.01,15.30,0,335.74,378.72,114.4,108.5,0.539,649327.2,649327.2,32828,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140726,1807916.00
04/02/2017 09:45,2,3.623,ACTIVE,214.87,353.47,59.986,1491140703,"201051344001145","219011344069620",31.29,12.70,0,336.34,378.42,114.8,108.9,0.526,657140.7,657140.7,32677,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140727,1807917.00
04/02/2017 09:45,2,3.738,ACTIVE,215.77,354.67,59.970,1491140703,"201051344000651","219011344069620",30.97,15.00,0,337.54,382.03,117.3,111.3,0.539,645819.6,645819.6,33037,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140728,1807918.00
04/02/2017 09:45,2,3.764,ACTIVE,212.83,351.97,59.981,1491140703,"274151322000088","219011344069620",30.08,20.30,0,333.93,369.70,114.6,108.7,0.438,868914.2,868914.2,32551,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140729,1807919.00
04/02/2017 09:45,2,2.521,ACTIVE,213.74,448.45,59.975,1491140703,"274151322000068","219011344069620",41.35,23.80,0,413.59,485.72,104.8,99.3,0.393,748061.8,748061.8,33539,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140730,1807920.00
04/02/2017 09:45,2,3.709,ACTIVE,215.09,352.87,59.981,1491140703,"201051344001135","219011344069620",30.81,14.30,0,335.74,378.42,115.8,109.8,0.544,641646.4,641646.4,33050,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140730,1807921.00
04/02/2017 09:45,2,4.029,ACTIVE,214.64,353.77,59.970,1491140703,"201051344000594","219011344069620",31.11,14.00,0,322.21,391.04,127.0,120.6,0.588,662266.5,662266.5,32905,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140731,1807922.00
04/02/2017 09:45,2,3.754,ACTIVE,215.54,353.77,59.996,1491140703,"201051344001203","219011344069620",31.11,15.50,0,335.74,380.52,118.3,112.2,0.552,650144.3,650144.3,33106,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140732,1807923.00
04/02/2017 09:45,2,3.781,ACTIVE,212.83,358.58,59.991,1491140703,"274151322000054","219011344069620",29.84,20.00,0,333.33,370.00,114.3,108.4,0.442,887284.1,887284.1,32449,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140733,1807924.00
04/02/2017 09:45,2,3.990,ACTIVE,215.54,352.87,59.991,1491140703,"201051344000867","219011344069620",30.83,15.80,0,324.62,389.24,124.7,118.5,0.570,647344.7,647344.7,33068,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140734,1807925.00
04/02/2017 09:45,2,3.791,ACTIVE,215.32,354.67,59.991,1491140703,"201051344001093","219011344069620",31.11,15.00,0,336.64,380.52,119.5,113.4,0.535,649022.4,649022.4,32924,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140735,1807926.00
04/02/2017 09:45,2,4.014,ACTIVE,215.77,354.67,59.986,1491140703,"201051344000900","219011344069620",30.87,14.30,0,336.94,385.63,125.4,119.1,0.575,668479.5,668479.5,32415,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140736,1807927.00
04/02/2017 09:45,2,3.990,ALERT,215.54,354.37,59.981,1491140703,"201051344000648","219011344069620",30.73,14.00,0,296.06,411.48,124.3,118.0,0.570,658116.6,658116.6,32485,0,0,0,L,1122011218,0,122.46,123.36,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140738,1807928.00
04/02/2017 09:45,2,3.889,ACTIVE,216.00,354.37,60.012,1491140703,"201051344000569","219011344069620",31.23,14.00,0,337.84,384.13,123.0,116.8,0.579,670686.0,670686.0,32395,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140739,1807929.00
04/02/2017 09:45,2,3.918,ACTIVE,216.00,354.67,60.007,1491140703,"201051344000983","219011344069620",31.01,14.30,0,337.24,382.03,123.0,116.8,0.583,661443.8,661443.8,32591,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140740,1807930.00
04/02/2017 09:45,2,3.951,ACTIVE,216.45,355.28,59.965,1491140703,"201051344001158","219011344069620",30.89,13.30,0,337.54,384.73,123.7,117.5,0.583,647355.3,647355.3,32944,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140741,1807931.00
04/02/2017 09:45,2,3.941,ACTIVE,216.22,355.88,59.975,1491140703,"201051344000576","219011344069620",30.81,13.70,0,337.84,386.23,123.1,116.9,0.570,661335.1,661335.1,32467,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140742,1807932.00
04/02/2017 09:45,2,3.648,ACTIVE,213.29,354.37,59.991,1491140703,"274151322000087","219011344069620",30.26,24.00,0,333.33,370.30,111.7,105.9,0.420,859113.3,859113.3,32824,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491140742,1807933.00
04/02/2017 10:00,2,4.877,ACTIVE,216.90,358.88,59.954,1491141603,"201051344000645","219011344069620",29.92,17.80,0,339.34,392.85,147.8,140.7,0.681,660504.7,660504.7,32506,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141605,1807934.00
04/02/2017 10:00,2,4.521,ACTIVE,213.74,362.79,59.986,1491141603,"274151322000085","219011344069620",28.78,22.30,0,333.33,373.61,131.8,125.3,0.499,884754.7,884754.7,32513,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141606,1807935.00
04/02/2017 10:00,2,4.811,ACTIVE,216.22,359.78,59.986,1491141603,"201051344000633","219011344069620",30.14,17.00,0,338.14,392.85,146.8,139.7,0.707,646952.8,646952.8,33041,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141606,1807936.00
04/02/2017 10:00,2,4.787,ACTIVE,216.90,357.98,60.012,1491141603,"201051344000469","219011344069620",30.40,15.50,0,338.14,393.75,147.2,140.2,0.698,649640.9,649640.9,33003,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141607,1807937.00
04/02/2017 10:00,2,4.418,ACTIVE,215.32,355.88,59.986,1491141603,"201051344000646","219011344069620",30.51,17.30,0,336.64,388.64,136.5,129.8,0.645,643353.7,643353.7,32906,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141609,1807938.00
04/02/2017 10:00,2,4.553,ACTIVE,213.51,360.99,59.986,1491141603,"274151322000052","219011344069620",30.10,24.30,0,332.73,375.71,138.6,131.9,0.539,916062.3,916062.3,32280,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141610,1807939.00
04/02/2017 10:00,2,4.434,ACTIVE,216.22,356.48,59.975,1491141603,"201051344000585","219011344069620",30.16,18.30,0,337.84,388.64,135.4,128.7,0.632,654076.8,654076.8,33062,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141611,1807940.00
04/02/2017 10:00,2,4.473,ACTIVE,215.09,354.97,59.991,1491141603,"201051344001230","219011344069620",30.51,17.30,0,333.93,384.73,138.2,131.5,0.645,647654.4,647654.4,32783,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141611,1807941.00
04/02/2017 10:00,2,4.396,ACTIVE,216.45,357.08,60.023,1491141603,"201051344000582","219011344069620",30.57,17.00,0,336.34,390.14,136.1,129.4,0.614,637707.3,637707.3,32979,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141612,1807942.00
04/02/2017 10:00,2,4.562,ACTIVE,215.32,355.28,59.981,1491141603,"201051344000955","219011344069620",30.55,18.30,0,336.04,388.34,141.2,134.3,0.663,655799.8,655799.8,32868,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141613,1807943.00
04/02/2017 10:00,2,2.943,ACTIVE,213.51,440.94,59.970,1491141603,"274151322000094","219011344069620",41.73,23.80,0,411.78,470.69,125.4,119.1,0.468,747522.6,747522.6,33616,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141614,1807944.00
04/02/2017 10:00,2,4.803,ACTIVE,217.13,358.58,59.981,1491141603,"201051344000579","219011344069620",30.65,16.30,0,338.74,393.15,149.1,142.0,0.694,667187.9,667187.9,32835,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141615,1807945.00
04/02/2017 10:00,2,4.525,ACTIVE,215.32,354.67,59.996,1491141603,"201051344000890","219011344069620",30.38,18.70,0,336.04,388.04,139.3,132.5,0.636,649612.3,649612.3,32986,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141616,1807946.00
04/02/2017 10:00,2,4.512,ACTIVE,215.77,357.08,59.981,1491141603,"201051344000438","219011344069620",30.73,17.30,0,338.74,389.84,140.3,133.5,0.658,652517.2,652517.2,32959,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141617,1807947.00
04/02/2017 10:00,2,4.463,ACTIVE,215.54,350.77,59.996,1491141603,"201051344000417","219011344069620",19.88,17.00,0,334.24,391.34,89.9,84.8,0.424,620524.1,620524.1,33273,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141618,1807948.00
04/02/2017 10:00,2,4.443,ACTIVE,213.29,363.09,59.986,1491141603,"274151322000083","219011344069620",30.14,24.80,0,332.73,374.21,135.7,129.0,0.535,906946.6,906946.6,32335,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141619,1807949.00
04/02/2017 10:00,2,4.826,ACTIVE,214.19,348.66,59.991,1491141603,"274151322000076","219011344069620",30.57,25.00,0,333.93,378.42,149.3,142.2,0.583,966365.1,966365.1,32444,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141620,1807950.00
04/02/2017 10:00,2,4.881,ACTIVE,216.00,356.48,59.986,1491141603,"201051344000868","219011344069620",29.74,16.30,0,336.64,391.94,146.8,139.8,0.667,648311.8,648311.8,33034,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141621,1807951.00
04/02/2017 10:00,2,4.781,ACTIVE,213.29,354.37,59.991,1491141603,"274151322000095","219011344069620",30.20,24.00,0,332.43,377.22,145.9,138.9,0.552,957162.9,957162.9,32566,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141622,1807952.00
04/02/2017 10:00,2,4.873,ACTIVE,216.90,355.58,59.996,1491141603,"201051344000988","219011344069620",19.68,16.00,0,337.84,378.12,97.1,91.8,0.451,595599.9,595599.9,33074,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141623,1807953.00
04/02/2017 10:00,2,4.504,ACTIVE,215.77,355.58,59.991,1491141603,"201051344001025","219011344069620",30.24,18.30,0,337.54,387.74,137.9,131.2,0.632,651708.7,651708.7,33149,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141623,1807954.00
04/02/2017 10:00,2,4.764,ACTIVE,216.90,358.28,59.991,1491141603,"201051344000458","219011344069620",30.43,19.00,0,338.44,392.85,146.9,139.8,0.698,660561.7,660561.7,32659,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141624,1807955.00
04/02/2017 10:00,2,4.818,ACTIVE,217.35,358.28,60.002,1491141603,"201051344000853","219011344069620",30.14,16.70,0,338.74,392.25,147.1,140.1,0.676,660825.0,660825.0,32503,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141625,1807956.00
04/02/2017 10:00,2,4.482,ACTIVE,215.09,355.28,60.034,1491141603,"201051344000685","219011344069620",30.55,17.00,0,337.84,388.64,138.8,132.0,0.663,652682.8,652682.8,32846,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141626,1807957.00
04/02/2017 10:00,2,4.436,ACTIVE,216.00,356.18,59.996,1491141603,"201051344000917","219011344069620",30.49,17.50,0,337.24,388.64,137.0,130.3,0.641,649357.9,649357.9,32829,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141627,1807958.00
04/02/2017 10:00,2,4.416,ACTIVE,215.32,355.28,60.012,1491141603,"201051344001145","219011344069620",30.65,15.50,0,337.84,388.64,137.0,130.3,0.628,657171.5,657171.5,32678,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141628,1807959.00
04/02/2017 10:00,2,4.514,ACTIVE,216.22,357.08,59.991,1491141603,"201051344000651","219011344069620",30.40,17.00,0,338.74,389.24,139.0,132.3,0.636,645850.9,645850.9,33038,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141629,1807960.00
04/02/2017 10:00,2,4.539,ACTIVE,213.29,350.77,59.986,1491141603,"274151322000088","219011344069620",29.50,23.80,0,332.43,374.81,135.5,128.9,0.508,868944.7,868944.7,32552,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141630,1807961.00
04/02/2017 10:00,2,3.002,ACTIVE,213.96,437.03,60.002,1491141603,"274151322000068","219011344069620",41.05,27.50,0,410.58,470.69,124.9,118.6,0.473,748089.8,748089.8,33540,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141631,1807962.00
04/02/2017 10:00,2,4.480,ACTIVE,215.77,354.67,60.039,1491141603,"201051344001135","219011344069620",30.18,17.30,0,337.54,388.04,136.9,130.3,0.632,641677.2,641677.2,33051,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141631,1807963.00
04/02/2017 10:00,2,4.785,ACTIVE,215.09,356.18,60.002,1491141603,"201051344000594","219011344069620",30.73,16.30,0,334.54,393.15,148.9,141.8,0.685,662300.3,662300.3,32906,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141632,1807964.00
04/02/2017 10:00,2,4.543,ACTIVE,216.22,356.48,59.954,1491141603,"201051344001203","219011344069620",30.34,19.00,0,338.14,389.54,139.6,132.8,0.650,650175.8,650175.8,33107,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141633,1807965.00
04/02/2017 10:00,2,4.496,ACTIVE,213.51,357.98,59.986,1491141603,"274151322000054","219011344069620",29.26,24.50,0,332.73,375.11,133.1,126.6,0.513,887314.4,887314.4,32450,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141634,1807966.00
04/02/2017 10:00,2,4.820,ACTIVE,216.22,357.08,60.002,1491141603,"201051344000867","219011344069620",29.98,17.80,0,337.24,391.34,146.3,139.3,0.663,647377.9,647377.9,33069,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141635,1807967.00
04/02/2017 10:00,2,4.600,ACTIVE,216.22,358.88,60.002,1491141603,"201051344001093","219011344069620",30.12,18.70,0,337.84,390.14,140.3,133.5,0.636,649054.2,649054.2,32925,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141636,1807968.00
04/02/2017 10:00,2,4.812,ACTIVE,216.67,359.48,60.034,1491141603,"201051344000900","219011344069620",30.36,16.30,0,338.44,393.45,147.9,140.8,0.681,668512.9,668512.9,32416,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141637,1807969.00
04/02/2017 10:00,2,4.814,ACTIVE,216.45,356.18,59.996,1491141603,"201051344000648","219011344069620",30.06,17.00,0,338.74,393.45,146.5,139.5,0.676,658149.8,658149.8,32487,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141638,1807970.00
04/02/2017 10:00,2,4.795,ACTIVE,216.67,359.78,60.007,1491141603,"201051344000569","219011344069620",30.10,17.30,0,338.14,392.25,146.1,139.1,0.667,670719.1,670719.1,32396,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141639,1807971.00
04/02/2017 10:00,2,4.766,ACTIVE,216.90,357.98,60.034,1491141603,"201051344000983","219011344069620",30.28,18.30,0,338.74,393.15,146.2,139.2,0.698,661476.8,661476.8,32592,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141640,1807972.00
04/02/2017 10:00,2,4.822,ACTIVE,217.13,357.08,59.991,1491141603,"201051344001158","219011344069620",29.96,16.00,0,338.44,392.85,146.3,139.3,0.685,647388.6,647388.6,32945,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141641,1807973.00
04/02/2017 10:00,2,4.756,ACTIVE,217.13,359.48,59.996,1491141603,"201051344000576","219011344069620",30.42,16.70,0,337.54,393.15,146.5,139.4,0.658,661368.2,661368.2,32468,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141642,1807974.00
04/02/2017 10:00,2,4.467,ACTIVE,213.51,357.08,59.996,1491141603,"274151322000087","219011344069620",29.64,28.50,0,332.73,376.62,134.1,127.5,0.491,859143.5,859143.5,32825,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491141643,1807975.00
04/02/2017 10:15,2,5.422,ACTIVE,217.58,360.69,60.002,1491142503,"201051344000645","219011344069620",29.80,21.00,0,337.84,397.05,163.7,156.0,0.734,660541.8,660541.8,32507,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142504,1807976.00
04/02/2017 10:15,2,5.078,ACTIVE,213.51,356.48,59.986,1491142503,"274151322000085","219011344069620",28.17,25.80,0,333.33,376.62,144.8,137.8,0.548,884787.5,884787.5,32514,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142505,1807977.00
04/02/2017 10:15,2,5.373,ACTIVE,216.90,361.89,59.996,1491142503,"201051344000633","219011344069620",29.92,20.70,0,337.54,397.66,162.7,155.1,0.778,646989.6,646989.6,33042,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142506,1807978.00
04/02/2017 10:15,2,5.424,ACTIVE,217.80,362.79,59.996,1491142503,"201051344000469","219011344069620",29.64,18.30,0,337.54,397.96,162.8,155.2,0.765,649677.8,649677.8,33004,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142507,1807979.00
04/02/2017 10:15,2,4.971,ACTIVE,215.77,357.98,60.012,1491142503,"201051344000646","219011344069620",30.16,20.30,0,336.04,393.75,151.7,144.5,0.716,643387.9,643387.9,32907,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142508,1807980.00
04/02/2017 10:15,2,5.076,ACTIVE,213.51,364.89,59.949,1491142503,"274151322000052","219011344069620",29.86,29.00,0,332.73,379.32,153.6,146.3,0.601,916097.0,916097.0,32281,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142509,1807981.00
04/02/2017 10:15,2,4.953,ACTIVE,216.67,357.38,59.996,1491142503,"201051344000585","219011344069620",30.14,21.50,0,338.14,393.75,151.2,144.0,0.707,654110.8,654110.8,33063,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142510,1807982.00
04/02/2017 10:15,2,5.012,ACTIVE,215.54,357.38,59.991,1491142503,"201051344001230","219011344069620",30.30,18.70,0,333.33,390.14,153.8,146.5,0.712,647689.0,647689.0,32784,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142511,1807983.00
04/02/2017 10:15,2,4.945,ACTIVE,217.13,360.69,59.986,1491142503,"201051344000582","219011344069620",30.28,19.30,0,338.14,394.95,151.6,144.4,0.685,637741.5,637741.5,32980,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142512,1807984.00
04/02/2017 10:15,2,5.109,ACTIVE,215.54,357.68,59.986,1491142503,"201051344000955","219011344069620",30.24,20.00,0,336.34,393.15,156.5,149.1,0.742,655835.1,655835.1,32869,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142512,1807985.00
04/02/2017 10:15,2,3.490,ACTIVE,213.29,423.81,59.981,1491142503,"274151322000094","219011344069620",39.42,26.80,0,408.48,467.99,139.7,132.9,0.548,747554.1,747554.1,33617,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142513,1807986.00
04/02/2017 10:15,2,5.352,ACTIVE,217.80,360.99,59.986,1491142503,"201051344000579","219011344069620",30.51,19.30,0,337.24,397.96,165.3,157.7,0.769,667225.3,667225.3,32836,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142514,1807987.00
