ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 10:15,2,5.115,ACTIVE,215.54,357.08,60.023,1491142503,"201051344000890","219011344069620",29.92,20.00,0,337.54,393.45,155.0,147.7,0.712,649647.2,649647.2,32987,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142515,1807988.00
04/02/2017 10:15,2,5.047,ACTIVE,216.22,359.18,59.981,1491142503,"201051344000438","219011344069620",30.49,20.30,0,338.14,395.55,155.8,148.5,0.729,652552.4,652552.4,32960,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142516,1807989.00
04/02/2017 10:15,2,4.924,ACTIVE,216.00,352.57,59.991,1491142503,"201051344000417","219011344069620",19.98,19.50,0,335.74,376.31,99.7,94.3,0.473,620546.4,620546.4,33274,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142517,1807990.00
04/02/2017 10:15,2,5.008,ACTIVE,213.29,351.07,59.975,1491142503,"274151322000083","219011344069620",29.74,27.50,0,332.13,378.12,150.8,143.7,0.597,906980.6,906980.6,32336,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142518,1807991.00
04/02/2017 10:15,2,5.430,ACTIVE,214.19,370.60,59.986,1491142503,"274151322000076","219011344069620",30.12,29.00,0,334.84,382.33,165.6,157.9,0.650,966402.5,966402.5,32445,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142519,1807992.00
04/02/2017 10:15,2,5.426,ACTIVE,216.22,358.88,59.986,1491142503,"201051344000868","219011344069620",29.64,18.70,0,338.44,397.66,162.9,155.3,0.747,648348.6,648348.6,33035,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142520,1807993.00
04/02/2017 10:15,2,5.355,ACTIVE,213.51,358.28,59.981,1491142503,"274151322000095","219011344069620",30.02,27.80,0,331.83,381.42,162.9,155.3,0.614,957199.7,957199.7,32567,0,0,0,L,1151911521,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142521,1807994.00
04/02/2017 10:15,2,5.422,ACTIVE,217.58,355.88,59.986,1491142503,"201051344000988","219011344069620",19.54,18.70,0,338.44,380.52,107.4,101.7,0.495,595624.0,595624.0,33075,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142521,1807995.00
04/02/2017 10:15,2,5.021,ACTIVE,216.45,357.68,59.981,1491142503,"201051344001025","219011344069620",30.22,21.80,0,338.14,393.45,153.6,146.3,0.698,651743.4,651743.4,33150,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142522,1807996.00
04/02/2017 10:15,2,5.400,ACTIVE,217.58,361.29,60.007,1491142503,"201051344000458","219011344069620",29.80,21.80,0,338.14,397.96,163.0,155.4,0.773,660598.5,660598.5,32660,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142523,1807997.00
04/02/2017 10:15,2,5.393,ACTIVE,218.03,362.79,59.986,1491142503,"201051344000853","219011344069620",29.78,19.50,0,338.14,397.66,162.7,155.1,0.756,660861.8,660861.8,32504,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142524,1807998.00
04/02/2017 10:15,2,5.006,ACTIVE,215.77,357.98,60.023,1491142503,"201051344000685","219011344069620",30.57,18.30,0,336.64,393.75,155.1,147.7,0.742,652717.7,652717.7,32847,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142525,1807999.00
04/02/2017 10:15,2,4.961,ACTIVE,216.67,357.38,59.959,1491142503,"201051344000917","219011344069620",30.43,19.50,0,337.24,394.05,152.8,145.6,0.712,649392.3,649392.3,32830,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142526,1808000.00
04/02/2017 10:15,2,4.979,ACTIVE,215.77,357.98,59.996,1491142503,"201051344001145","219011344069620",30.49,17.50,0,338.14,393.75,153.7,146.5,0.707,657206.0,657206.0,32679,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142527,1808001.00
04/02/2017 10:15,2,5.090,ACTIVE,216.90,359.48,60.023,1491142503,"201051344000651","219011344069620",30.06,20.00,0,338.44,395.25,154.9,147.6,0.712,645885.9,645885.9,33039,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142528,1808002.00
04/02/2017 10:15,2,5.100,ACTIVE,213.29,355.58,59.938,1491142503,"274151322000088","219011344069620",29.20,27.50,0,332.13,378.42,150.7,143.5,0.570,868978.7,868978.7,32553,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142529,1808003.00
04/02/2017 10:15,2,3.490,ACTIVE,214.41,431.02,59.965,1491142503,"274151322000068","219011344069620",39.86,29.80,0,407.87,469.49,140.9,134.1,0.530,748121.3,748121.3,33541,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142530,1808004.00
04/02/2017 10:15,2,5.029,ACTIVE,216.22,357.38,59.975,1491142503,"201051344001135","219011344069620",30.06,20.00,0,336.94,393.75,153.0,145.7,0.707,641711.7,641711.7,33052,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142531,1808005.00
04/02/2017 10:15,2,5.434,ACTIVE,216.00,359.78,59.981,1491142503,"201051344000594","219011344069620",30.24,19.80,0,336.34,398.26,166.4,158.7,0.765,662337.8,662337.8,32907,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142532,1808006.00
04/02/2017 10:15,2,5.084,ACTIVE,216.67,358.58,59.970,1491142503,"201051344001203","219011344069620",30.26,21.00,0,339.04,395.25,155.7,148.4,0.747,650210.9,650210.9,33108,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142532,1808007.00
04/02/2017 10:15,2,5.105,ACTIVE,213.51,349.56,59.975,1491142503,"274151322000054","219011344069620",28.59,28.00,0,332.13,378.72,147.7,140.6,0.566,887347.8,887347.8,32451,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142533,1808008.00
04/02/2017 10:15,2,5.373,ACTIVE,216.45,359.18,59.981,1491142503,"201051344000867","219011344069620",29.94,20.70,0,338.44,397.35,163.0,155.4,0.751,647414.6,647414.6,33070,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142534,1808009.00
04/02/2017 10:15,2,5.105,ACTIVE,216.90,360.08,59.975,1491142503,"201051344001093","219011344069620",30.28,20.30,0,337.84,394.95,156.5,149.2,0.707,649089.5,649089.5,32926,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142535,1808010.00
04/02/2017 10:15,2,5.412,ACTIVE,217.13,358.88,59.944,1491142503,"201051344000900","219011344069620",30.10,18.70,0,336.94,398.56,164.9,157.3,0.756,668550.2,668550.2,32417,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142536,1808011.00
04/02/2017 10:15,2,5.393,ACTIVE,217.13,361.29,59.981,1491142503,"201051344000648","219011344069620",29.90,19.50,0,337.84,398.26,163.2,155.6,0.751,658186.6,658186.6,32488,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142537,1808012.00
04/02/2017 10:15,2,5.432,ACTIVE,217.58,361.29,59.991,1491142503,"201051344000569","219011344069620",29.50,19.50,0,337.54,397.35,162.2,154.6,0.751,670755.8,670755.8,32397,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142538,1808013.00
04/02/2017 10:15,2,5.352,ACTIVE,217.35,360.99,59.959,1491142503,"201051344000983","219011344069620",29.98,21.00,0,338.14,398.26,162.4,154.9,0.760,661513.6,661513.6,32593,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142539,1808014.00
04/02/2017 10:15,2,5.410,ACTIVE,217.80,360.69,59.975,1491142503,"201051344001158","219011344069620",29.76,19.80,0,337.84,397.35,163.0,155.4,0.769,647425.4,647425.4,32946,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142540,1808015.00
04/02/2017 10:15,2,5.379,ACTIVE,217.80,363.69,59.975,1491142503,"201051344000576","219011344069620",29.96,19.00,0,337.84,397.35,163.2,155.6,0.769,661405.1,661405.1,32469,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142541,1808016.00
04/02/2017 10:15,2,5.020,ACTIVE,213.74,360.08,59.986,1491142503,"274151322000087","219011344069620",29.46,34.00,0,329.43,378.42,149.6,142.4,0.552,859177.2,859177.2,32826,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491142542,1808017.00
04/02/2017 10:30,2,5.846,ACTIVE,217.58,360.69,59.975,1491143403,"201051344000645","219011344069620",29.80,23.30,0,337.54,400.36,176.3,168.3,0.804,660582.3,660582.3,32508,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143404,1808018.00
04/02/2017 10:30,2,5.578,ACTIVE,213.74,365.19,59.965,1491143403,"274151322000085","219011344069620",27.69,29.50,0,333.33,379.92,156.4,149.0,0.597,884823.4,884823.4,32515,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143405,1808019.00
04/02/2017 10:30,2,5.844,ACTIVE,217.13,362.49,59.975,1491143403,"201051344000633","219011344069620",29.82,22.80,0,336.34,401.56,176.4,168.4,0.853,647030.0,647030.0,33043,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143406,1808020.00
04/02/2017 10:30,2,5.828,ACTIVE,218.03,363.69,59.965,1491143403,"201051344000469","219011344069620",29.84,20.70,0,336.94,401.26,176.2,168.1,0.809,649718.1,649718.1,33005,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143407,1808021.00
04/02/2017 10:30,2,5.447,ACTIVE,216.00,359.18,59.965,1491143403,"201051344000646","219011344069620",29.96,22.00,0,337.54,398.26,165.2,157.5,0.773,643425.6,643425.6,32908,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143408,1808022.00
04/02/2017 10:30,2,5.562,ACTIVE,213.74,352.87,59.938,1491143403,"274151322000052","219011344069620",29.60,32.20,0,332.13,382.03,166.7,159.0,0.654,916135.0,916135.0,32282,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143409,1808023.00
04/02/2017 10:30,2,5.432,ACTIVE,216.90,358.88,59.965,1491143403,"201051344000585","219011344069620",29.92,23.30,0,336.64,397.66,164.5,156.8,0.773,654148.4,654148.4,33064,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143410,1808024.00
04/02/2017 10:30,2,5.467,ACTIVE,215.77,357.98,59.959,1491143403,"201051344001230","219011344069620",30.12,20.00,0,334.84,396.15,166.7,159.0,0.769,647727.2,647727.2,32785,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143410,1808025.00
04/02/2017 10:30,2,5.469,ACTIVE,217.35,360.69,59.933,1491143403,"201051344000582","219011344069620",29.68,21.50,0,337.84,398.86,164.3,156.7,0.765,637779.2,637779.2,32981,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143412,1808026.00
04/02/2017 10:30,2,5.502,ACTIVE,216.00,359.48,59.954,1491143403,"201051344000955","219011344069620",30.45,22.80,0,336.64,398.56,169.6,161.8,0.809,655874.0,655874.0,32870,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143412,1808027.00
04/02/2017 10:30,2,3.730,ACTIVE,213.51,441.84,59.965,1491143403,"274151322000094","219011344069620",40.20,29.30,0,408.48,464.98,151.4,144.2,0.583,747588.8,747588.8,33618,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143413,1808028.00
04/02/2017 10:30,2,5.803,ACTIVE,218.03,363.69,59.959,1491143403,"201051344000579","219011344069620",30.49,20.00,0,337.54,402.16,179.1,171.0,0.818,667266.4,667266.4,32837,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143414,1808029.00
04/02/2017 10:30,2,5.521,ACTIVE,215.77,359.78,59.954,1491143403,"201051344000890","219011344069620",29.92,22.00,0,337.54,397.96,167.4,159.6,0.765,649685.7,649685.7,32988,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143415,1808030.00
04/02/2017 10:30,2,5.551,ACTIVE,216.45,360.08,59.959,1491143403,"201051344000438","219011344069620",30.06,22.30,0,338.44,399.46,168.9,161.1,0.787,652591.1,652591.1,32961,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143416,1808031.00
04/02/2017 10:30,2,5.514,ACTIVE,216.22,353.47,59.965,1491143403,"201051344000417","219011344069620",19.32,21.50,0,338.44,379.92,108.0,102.3,0.508,620571.0,620571.0,33275,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143417,1808032.00
04/02/2017 10:30,2,5.473,ACTIVE,213.51,348.96,59.933,1491143403,"274151322000083","219011344069620",29.52,31.50,0,332.13,381.12,163.5,155.9,0.650,907018.0,907018.0,32337,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143418,1808033.00
04/02/2017 10:30,2,5.928,ACTIVE,214.41,360.99,59.954,1491143403,"274151322000076","219011344069620",29.84,32.60,0,337.54,385.33,179.0,170.8,0.698,966443.6,966443.6,32446,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143419,1808034.00
04/02/2017 10:30,2,5.873,ACTIVE,216.90,359.48,59.986,1491143403,"201051344000868","219011344069620",29.58,21.30,0,336.94,401.56,175.9,167.8,0.804,648389.0,648389.0,33036,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143420,1808035.00
04/02/2017 10:30,2,5.789,ACTIVE,213.51,370.90,59.965,1491143403,"274151322000095","219011344069620",29.96,29.30,0,331.53,384.73,175.6,167.6,0.663,957240.0,957240.0,32568,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143421,1808036.00
04/02/2017 10:30,2,5.957,ACTIVE,218.03,358.28,59.959,1491143403,"201051344000988","219011344069620",19.20,21.00,0,338.44,383.53,116.1,110.1,0.526,595650.5,595650.5,33076,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143421,1808037.00
04/02/2017 10:30,2,5.516,ACTIVE,216.90,359.18,59.944,1491143403,"201051344001025","219011344069620",29.90,24.30,0,338.74,398.56,166.9,159.2,0.760,651781.7,651781.7,33151,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143422,1808038.00
04/02/2017 10:30,2,5.824,ACTIVE,218.03,360.99,59.959,1491143403,"201051344000458","219011344069620",29.92,23.80,0,336.94,401.26,176.5,168.4,0.835,660639.0,660639.0,32661,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143423,1808039.00
04/02/2017 10:30,2,5.840,ACTIVE,218.48,363.69,59.959,1491143403,"201051344000853","219011344069620",29.76,21.80,0,337.54,403.67,176.1,168.0,0.813,660902.2,660902.2,32505,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143424,1808040.00
04/02/2017 10:30,2,5.482,ACTIVE,216.00,359.48,59.959,1491143403,"201051344000685","219011344069620",30.22,20.30,0,337.24,398.56,167.8,160.0,0.804,652756.1,652756.1,32848,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143425,1808041.00
04/02/2017 10:30,2,5.412,ACTIVE,216.90,360.99,59.970,1491143403,"201051344000917","219011344069620",30.24,22.00,0,337.84,398.26,165.7,158.0,0.773,649430.2,649430.2,32831,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143426,1808042.00
04/02/2017 10:30,2,5.434,ACTIVE,216.22,360.38,59.949,1491143403,"201051344001145","219011344069620",30.30,19.30,0,338.44,398.26,166.6,158.9,0.765,657244.2,657244.2,32680,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143427,1808043.00
04/02/2017 10:30,2,5.494,ACTIVE,217.35,361.29,59.944,1491143403,"201051344000651","219011344069620",30.12,21.80,0,337.24,398.56,167.5,159.7,0.773,645924.3,645924.3,33040,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143428,1808044.00
04/02/2017 10:30,2,5.498,ACTIVE,213.74,371.21,59.954,1491143403,"274151322000088","219011344069620",29.12,30.00,0,331.23,381.42,162.1,154.5,0.614,869015.9,869015.9,32554,0,0,0,L,1151911521,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143429,1808045.00
04/02/2017 10:30,2,3.754,ACTIVE,214.64,442.14,59.965,1491143403,"274151322000068","219011344069620",40.06,32.40,0,407.87,464.98,151.7,144.4,0.588,748155.9,748155.9,33542,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143429,1808046.00
04/02/2017 10:30,2,5.494,ACTIVE,216.90,359.48,59.986,1491143403,"201051344001135","219011344069620",29.80,22.50,0,338.74,397.96,165.8,158.1,0.769,641749.7,641749.7,33053,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143430,1808047.00
04/02/2017 10:30,2,5.832,ACTIVE,216.22,360.38,59.965,1491143403,"201051344000594","219011344069620",30.42,21.50,0,337.24,403.67,179.6,171.4,0.813,662379.1,662379.1,32908,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143431,1808048.00
04/02/2017 10:30,2,5.531,ACTIVE,217.35,358.88,59.965,1491143403,"201051344001203","219011344069620",30.04,22.50,0,338.14,399.16,168.3,160.5,0.782,650249.6,650249.6,33109,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143432,1808049.00
04/02/2017 10:30,2,5.545,ACTIVE,213.74,368.80,59.965,1491143403,"274151322000054","219011344069620",28.21,31.30,0,332.13,381.42,158.4,150.9,0.610,887384.2,887384.2,32452,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143433,1808050.00
04/02/2017 10:30,2,5.869,ACTIVE,217.13,360.08,59.975,1491143403,"201051344000867","219011344069620",29.46,23.50,0,338.14,401.26,175.1,167.1,0.804,647455.0,647455.0,33071,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143434,1808051.00
04/02/2017 10:30,2,5.498,ACTIVE,216.90,360.69,59.954,1491143403,"201051344001093","219011344069620",30.22,22.50,0,337.24,399.16,168.3,160.5,0.765,649128.2,649128.2,32927,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143435,1808052.00
04/02/2017 10:30,2,5.807,ACTIVE,217.58,363.99,59.959,1491143403,"201051344000900","219011344069620",30.10,21.80,0,331.83,404.57,176.8,168.7,0.804,668591.1,668591.1,32418,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143436,1808053.00
04/02/2017 10:30,2,5.736,ACTIVE,217.58,363.39,59.970,1491143403,"201051344000648","219011344069620",30.10,21.80,0,336.34,401.86,174.9,166.9,0.809,658227.1,658227.1,32489,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143437,1808054.00
04/02/2017 10:30,2,5.740,ACTIVE,217.80,361.29,59.965,1491143403,"201051344000569","219011344069620",29.96,22.00,0,336.94,400.96,174.2,166.2,0.809,670796.1,670796.1,32398,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143438,1808055.00
04/02/2017 10:30,2,5.791,ACTIVE,218.03,361.59,59.959,1491143403,"201051344000983","219011344069620",29.72,23.00,0,336.94,401.26,174.3,166.3,0.818,661553.9,661553.9,32594,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143439,1808056.00
04/02/2017 10:30,2,5.832,ACTIVE,218.26,363.39,59.954,1491143403,"201051344001158","219011344069620",29.58,21.50,0,336.94,401.26,174.8,166.8,0.813,647465.7,647465.7,32947,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143440,1808057.00
04/02/2017 10:30,2,5.750,ACTIVE,218.03,363.69,59.965,1491143403,"201051344000576","219011344069620",29.86,21.80,0,336.94,403.07,173.9,165.9,0.804,661445.4,661445.4,32470,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143440,1808058.00
04/02/2017 10:30,2,5.395,ACTIVE,213.96,366.70,59.959,1491143403,"274151322000087","219011344069620",29.30,38.80,0,333.03,379.62,160.1,152.6,0.597,859214.3,859214.3,32827,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491143441,1808059.00
04/02/2017 10:45,2,6.465,ACTIVE,218.71,365.49,59.996,1491144304,"201051344000645","219011344069620",29.18,25.80,0,336.94,409.08,191.0,182.4,0.866,660625.5,660625.5,32509,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144305,1808060.00
04/02/2017 10:45,2,6.039,ACTIVE,214.19,352.27,59.981,1491144304,"274151322000085","219011344069620",27.43,31.50,0,333.03,383.23,167.8,160.0,0.641,884861.4,884861.4,32516,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144306,1808061.00
04/02/2017 10:45,2,6.367,ACTIVE,217.80,364.29,59.970,1491144304,"201051344000633","219011344069620",29.60,24.50,0,335.74,405.77,191.0,182.4,0.902,647073.2,647073.2,33044,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144306,1808062.00
04/02/2017 10:45,2,6.475,ACTIVE,218.93,365.80,59.959,1491144304,"201051344000469","219011344069620",29.06,21.30,0,336.64,410.28,190.5,181.9,0.884,649761.3,649761.3,33006,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144307,1808063.00
04/02/2017 10:45,2,6.018,ACTIVE,214.19,348.96,59.986,1491144304,"274151322000052","219011344069620",29.54,33.50,0,331.83,386.23,179.8,171.7,0.698,916175.8,916175.8,32283,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144310,1808064.00
04/02/2017 10:45,2,5.936,ACTIVE,217.80,362.49,59.996,1491144304,"201051344000585","219011344069620",29.78,24.80,0,336.64,401.26,179.0,170.9,0.826,654188.8,654188.8,33065,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144311,1808065.00
04/02/2017 10:45,2,5.941,ACTIVE,216.45,360.38,59.996,1491144304,"201051344001230","219011344069620",30.10,22.00,0,335.74,403.07,181.1,172.9,0.835,647768.2,647768.2,32786,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144312,1808066.00
04/02/2017 10:45,2,5.936,ACTIVE,218.03,364.89,59.986,1491144304,"201051344000582","219011344069620",29.76,23.30,0,336.64,403.07,178.8,170.7,0.813,637819.5,637819.5,32982,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144313,1808067.00
04/02/2017 10:45,2,6.018,ACTIVE,216.45,362.19,60.007,1491144304,"201051344000955","219011344069620",30.12,24.80,0,337.54,404.27,183.5,175.2,0.862,655915.5,655915.5,32871,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144314,1808068.00
04/02/2017 10:45,2,4.020,ACTIVE,214.41,432.52,59.981,1491144304,"274151322000094","219011344069620",40.39,31.50,0,407.87,468.59,164.1,156.4,0.632,747626.0,747626.0,33619,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144315,1808069.00
04/02/2017 10:45,2,6.312,ACTIVE,218.93,366.40,59.991,1491144304,"201051344000579","219011344069620",30.36,21.80,0,337.54,410.58,194.2,185.5,0.906,667310.4,667310.4,32838,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144316,1808070.00
04/02/2017 10:45,2,5.984,ACTIVE,216.45,359.48,59.996,1491144304,"201051344000890","219011344069620",29.98,23.80,0,337.84,403.37,181.8,173.6,0.835,649726.7,649726.7,32989,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144316,1808071.00
04/02/2017 10:45,2,5.998,ACTIVE,217.35,360.99,59.981,1491144304,"201051344000438","219011344069620",30.20,23.80,0,337.54,403.67,183.3,175.0,0.857,652632.6,652632.6,32962,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144317,1808072.00
04/02/2017 10:45,2,5.965,ACTIVE,217.13,354.97,60.002,1491144304,"201051344000417","219011344069620",19.34,22.50,0,338.14,383.53,116.8,110.9,0.557,620597.2,620597.2,33276,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144318,1808073.00
04/02/2017 10:45,2,5.959,ACTIVE,214.19,358.58,59.986,1491144304,"274151322000083","219011344069620",29.34,34.00,0,332.13,385.63,177.0,168.9,0.698,907058.0,907058.0,32338,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144319,1808074.00
04/02/2017 10:45,2,6.443,ACTIVE,215.09,373.61,59.965,1491144304,"274151322000076","219011344069620",29.50,34.50,0,335.74,392.25,192.4,183.8,0.751,966487.4,966487.4,32447,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144320,1808075.00
04/02/2017 10:45,2,6.439,ACTIVE,217.58,362.49,59.986,1491144304,"201051344000868","219011344069620",29.20,22.80,0,336.64,405.77,190.3,181.8,0.875,648432.1,648432.1,33037,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144321,1808076.00
04/02/2017 10:45,2,6.359,ACTIVE,214.19,350.47,59.975,1491144304,"274151322000095","219011344069620",29.52,32.00,0,330.93,387.74,190.1,181.6,0.720,957283.1,957283.1,32569,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144322,1808077.00
04/02/2017 10:45,2,6.471,ACTIVE,218.93,360.69,59.986,1491144304,"201051344000988","219011344069620",19.16,22.00,0,338.14,387.14,125.6,119.3,0.575,595678.8,595678.8,33077,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144323,1808078.00
04/02/2017 10:45,2,6.020,ACTIVE,217.58,364.29,59.991,1491144304,"201051344001025","219011344069620",29.78,25.80,0,337.54,402.77,181.5,173.3,0.804,651822.5,651822.5,33152,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144324,1808079.00
04/02/2017 10:45,2,6.387,ACTIVE,218.93,366.10,59.996,1491144304,"201051344000458","219011344069620",29.64,24.80,0,337.24,409.08,191.8,183.2,0.902,660682.5,660682.5,32662,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144325,1808080.00
04/02/2017 10:45,2,6.438,ACTIVE,219.39,367.00,59.996,1491144304,"201051344000853","219011344069620",29.30,22.80,0,339.34,409.98,191.0,182.4,0.884,660945.4,660945.4,32506,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144326,1808081.00
04/02/2017 10:45,2,5.955,ACTIVE,216.45,363.39,59.996,1491144304,"201051344000685","219011344069620",30.24,22.30,0,337.84,403.37,182.2,173.9,0.862,652797.3,652797.3,32849,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144327,1808082.00
04/02/2017 10:45,2,5.977,ACTIVE,217.80,363.69,59.991,1491144304,"201051344000917","219011344069620",29.76,23.50,0,336.64,402.16,180.0,171.8,0.849,649470.9,649470.9,32832,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144328,1808083.00
04/02/2017 10:45,2,5.969,ACTIVE,216.67,361.29,59.991,1491144304,"201051344001145","219011344069620",29.98,21.00,0,337.84,403.37,181.2,173.0,0.826,657285.1,657285.1,32681,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144328,1808084.00
04/02/2017 10:45,2,6.045,ACTIVE,218.03,362.19,60.034,1491144304,"201051344000651","219011344069620",29.78,24.50,0,335.74,402.46,182.3,174.1,0.822,645965.4,645965.4,33041,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144329,1808085.00
04/02/2017 10:45,2,6.004,ACTIVE,214.19,359.48,59.991,1491144304,"274151322000088","219011344069620",28.84,32.80,0,332.13,384.73,175.2,167.2,0.658,869055.6,869055.6,32555,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144330,1808086.00
04/02/2017 10:45,2,4.105,ACTIVE,215.32,442.14,60.012,1491144304,"274151322000068","219011344069620",39.66,35.40,0,407.87,466.79,164.1,156.5,0.628,748193.0,748193.0,33543,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144331,1808087.00
04/02/2017 10:45,2,6.018,ACTIVE,217.58,364.29,59.986,1491144304,"201051344001135","219011344069620",29.54,24.50,0,337.84,402.46,180.1,171.9,0.835,641790.4,641790.4,33054,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144332,1808088.00
04/02/2017 10:45,2,6.438,ACTIVE,216.90,363.39,60.034,1491144304,"201051344000594","219011344069620",29.82,22.30,0,336.64,407.87,194.3,185.6,0.862,662423.3,662423.3,32909,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144333,1808089.00
04/02/2017 10:45,2,6.084,ACTIVE,217.80,362.49,60.007,1491144304,"201051344001203","219011344069620",29.62,24.80,0,337.54,403.67,182.5,174.2,0.853,650290.9,650290.9,33110,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144334,1808090.00
04/02/2017 10:45,2,6.049,ACTIVE,214.41,356.18,59.975,1491144304,"274151322000054","219011344069620",27.87,34.50,0,332.13,384.73,170.8,162.9,0.658,887423.0,887423.0,32453,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144335,1808091.00
04/02/2017 10:45,2,6.365,ACTIVE,217.80,363.69,59.970,1491144304,"201051344000867","219011344069620",29.48,25.50,0,336.64,404.87,190.0,181.5,0.853,647498.1,647498.1,33072,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144336,1808092.00
04/02/2017 10:45,2,6.064,ACTIVE,217.58,364.89,59.991,1491144304,"201051344001093","219011344069620",29.70,23.50,0,336.34,402.77,182.5,174.2,0.804,649169.5,649169.5,32928,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144337,1808093.00
04/02/2017 10:45,2,6.402,ACTIVE,218.48,365.19,59.996,1491144304,"201051344000900","219011344069620",29.74,23.50,0,335.74,406.37,192.8,184.1,0.871,668634.7,668634.7,32419,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144337,1808094.00
04/02/2017 10:45,2,6.316,ACTIVE,218.48,365.49,59.991,1491144304,"201051344000648","219011344069620",29.82,23.30,0,336.34,406.67,190.7,182.2,0.879,658270.3,658270.3,32490,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144338,1808095.00
04/02/2017 10:45,2,6.334,ACTIVE,218.71,364.89,59.981,1491144304,"201051344000569","219011344069620",29.64,22.80,0,336.34,406.07,190.1,181.6,0.879,670839.1,670839.1,32399,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144339,1808096.00
04/02/2017 10:45,2,6.320,ACTIVE,218.93,364.59,59.981,1491144304,"201051344000983","219011344069620",29.72,24.00,0,336.64,405.77,190.3,181.7,0.893,661597.0,661597.0,32595,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144340,1808097.00
04/02/2017 10:45,2,6.412,ACTIVE,219.16,364.89,59.986,1491144304,"201051344001158","219011344069620",29.24,23.30,0,335.74,409.68,189.9,181.4,0.884,647509.0,647509.0,32948,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144341,1808098.00
04/02/2017 10:45,2,6.385,ACTIVE,218.93,367.30,59.986,1491144304,"201051344000576","219011344069620",29.36,24.00,0,336.04,410.28,189.8,181.3,0.875,661488.5,661488.5,32471,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144342,1808099.00
04/02/2017 10:45,2,5.998,ACTIVE,214.64,351.97,59.975,1491144304,"274151322000087","219011344069620",28.77,42.80,0,331.83,385.63,174.6,166.6,0.663,859253.9,859253.9,32828,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144343,1808100.00
04/02/2017 10:45,2,5.967,ACTIVE,216.90,362.79,59.986,1491144304,"201051344000646","219011344069620",29.68,24.80,0,337.24,403.67,179.4,171.2,0.840,643467.7,643467.7,32909,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491144344,1808101.00
04/02/2017 11:00,2,5.760,ACTIVE,217.80,361.29,59.986,1491145204,"201051344000645","219011344069620",29.12,27.50,0,336.64,412.08,169.8,162.0,0.773,660672.1,660672.1,32510,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145205,1808102.00
04/02/2017 11:00,2,5.428,ACTIVE,213.96,355.88,59.981,1491145204,"274151322000085","219011344069620",27.27,33.50,0,333.03,385.63,149.9,142.8,0.575,884902.2,884902.2,32517,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145206,1808103.00
04/02/2017 11:00,2,5.678,ACTIVE,217.13,363.39,60.007,1491145204,"201051344000633","219011344069620",29.42,25.80,0,335.44,408.78,169.3,161.5,0.795,647119.7,647119.7,33045,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145206,1808104.00
04/02/2017 11:00,2,5.682,ACTIVE,217.80,364.29,59.991,1491145204,"201051344000469","219011344069620",29.26,23.50,0,336.34,413.89,168.6,160.8,0.795,649807.7,649807.7,33007,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145207,1808105.00
04/02/2017 11:00,2,5.320,ACTIVE,215.77,358.88,59.981,1491145204,"201051344000646","219011344069620",29.44,25.50,0,336.34,406.37,158.7,151.2,0.742,643509.7,643509.7,32910,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145208,1808106.00
04/02/2017 11:00,2,5.379,ACTIVE,213.74,349.26,59.965,1491145204,"274151322000052","219011344069620",29.22,35.80,0,331.83,391.34,159.2,151.7,0.619,916219.4,916219.4,32284,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145209,1808107.00
04/02/2017 11:00,2,5.270,ACTIVE,216.67,360.69,59.981,1491145204,"201051344000585","219011344069620",29.60,25.50,0,336.04,403.97,157.9,150.5,0.738,654232.4,654232.4,33066,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145210,1808108.00
04/02/2017 11:00,2,5.248,ACTIVE,215.32,357.68,59.975,1491145204,"201051344001230","219011344069620",29.82,22.80,0,336.94,406.67,158.5,151.1,0.742,647812.2,647812.2,32787,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145211,1808109.00
04/02/2017 11:00,2,5.227,ACTIVE,216.90,359.48,59.991,1491145204,"201051344000582","219011344069620",29.52,25.00,0,336.04,406.37,156.2,148.9,0.707,637863.1,637863.1,32983,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145212,1808110.00
04/02/2017 11:00,2,5.244,ACTIVE,215.77,358.28,59.986,1491145204,"201051344000955","219011344069620",29.96,26.30,0,338.14,406.97,158.9,151.5,0.760,655960.2,655960.2,32872,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145213,1808111.00
04/02/2017 11:00,2,3.570,ACTIVE,213.74,439.43,59.975,1491145204,"274151322000094","219011344069620",39.60,32.40,0,405.17,466.19,143.6,136.7,0.561,747666.1,747666.1,33620,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145214,1808112.00
04/02/2017 11:00,2,5.402,ACTIVE,217.80,362.79,60.007,1491145204,"201051344000579","219011344069620",30.30,23.50,0,337.24,414.19,165.8,158.1,0.782,667357.7,667357.7,32839,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145215,1808113.00
04/02/2017 11:00,2,5.131,ACTIVE,215.32,356.78,59.996,1491145204,"201051344000890","219011344069620",29.84,24.80,0,337.24,406.97,155.2,147.8,0.712,649770.9,649770.9,32990,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145216,1808114.00
04/02/2017 11:00,2,5.207,ACTIVE,216.00,358.58,59.970,1491145204,"201051344000438","219011344069620",29.48,25.80,0,336.94,406.97,155.6,148.2,0.729,652677.1,652677.1,32963,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145217,1808115.00
04/02/2017 11:00,2,5.047,ACTIVE,216.00,352.87,59.944,1491145204,"201051344000417","219011344069620",19.42,23.80,0,338.14,385.93,99.2,93.9,0.468,620625.5,620625.5,33277,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145217,1808116.00
04/02/2017 11:00,2,5.148,ACTIVE,213.29,349.86,59.986,1491145204,"274151322000083","219011344069620",28.96,35.40,0,331.23,387.44,151.0,143.8,0.601,907100.9,907100.9,32339,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145218,1808117.00
04/02/2017 11:00,2,5.465,ACTIVE,214.19,351.67,59.975,1491145204,"274151322000076","219011344069620",29.74,37.80,0,337.54,395.55,164.5,156.8,0.645,966534.2,966534.2,32448,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145219,1808118.00
04/02/2017 11:00,2,5.570,ACTIVE,216.45,360.38,60.002,1491145204,"201051344000868","219011344069620",28.77,23.50,0,336.34,409.08,162.3,154.8,0.734,648478.3,648478.3,33038,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145220,1808119.00
04/02/2017 11:00,2,5.492,ACTIVE,213.51,352.87,59.986,1491145204,"274151322000095","219011344069620",29.60,34.00,0,330.63,390.74,164.7,157.0,0.623,957329.3,957329.3,32570,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145221,1808120.00
04/02/2017 11:00,2,5.637,ACTIVE,217.58,356.78,59.975,1491145204,"201051344000988","219011344069620",19.22,23.50,0,339.04,389.54,109.8,104.0,0.517,595709.1,595709.1,33078,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145222,1808121.00
04/02/2017 11:00,2,5.385,ACTIVE,216.67,358.28,59.975,1491145204,"201051344001025","219011344069620",29.62,26.80,0,337.24,406.07,161.5,153.9,0.738,651866.6,651866.6,33153,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145223,1808122.00
04/02/2017 11:00,2,5.869,ACTIVE,218.03,364.29,60.002,1491145204,"201051344000458","219011344069620",29.52,27.00,0,336.64,413.29,175.6,167.5,0.831,660729.0,660729.0,32663,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145224,1808123.00
04/02/2017 11:00,2,5.994,ACTIVE,218.48,364.59,59.975,1491145204,"201051344000853","219011344069620",29.48,24.30,0,340.25,413.29,178.9,170.8,0.831,660991.7,660991.7,32507,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145225,1808124.00
04/02/2017 11:00,2,5.756,ACTIVE,215.77,360.38,59.991,1491145204,"201051344000685","219011344069620",29.68,22.80,0,337.24,406.37,173.0,165.1,0.835,652841.6,652841.6,32850,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145226,1808125.00
04/02/2017 11:00,2,5.844,ACTIVE,217.13,361.59,59.991,1491145204,"201051344000917","219011344069620",29.50,24.80,0,334.84,406.07,174.5,166.5,0.840,649514.6,649514.6,32833,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145226,1808126.00
04/02/2017 11:00,2,5.836,ACTIVE,216.00,358.88,59.944,1491145204,"201051344001145","219011344069620",30.26,22.00,0,337.24,406.37,179.0,170.9,0.826,657329.2,657329.2,32682,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145227,1808127.00
04/02/2017 11:00,2,6.137,ACTIVE,217.35,363.09,59.949,1491145204,"201051344000651","219011344069620",29.36,25.80,0,336.04,405.47,182.5,174.2,0.844,646009.5,646009.5,33042,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145228,1808128.00
04/02/2017 11:00,2,6.107,ACTIVE,214.19,370.00,59.949,1491145204,"274151322000088","219011344069620",28.61,34.30,0,332.43,387.44,177.0,168.9,0.676,869098.1,869098.1,32556,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145229,1808129.00
