ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 11:00,2,4.199,ACTIVE,214.87,440.04,59.970,1491145204,"274151322000068","219011344069620",39.56,36.00,0,403.67,465.28,168.4,160.6,0.636,748232.8,748232.8,33544,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145230,1808130.00
04/02/2017 11:00,2,6.209,ACTIVE,217.13,363.69,59.996,1491145204,"201051344001135","219011344069620",29.82,25.80,0,337.24,405.77,187.6,179.2,0.888,641834.1,641834.1,33055,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145231,1808131.00
04/02/2017 11:00,2,6.814,ACTIVE,217.13,365.80,59.991,1491145204,"201051344000594","219011344069620",29.78,24.50,0,336.04,411.18,205.6,196.5,0.955,662470.6,662470.6,32910,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145232,1808132.00
04/02/2017 11:00,2,6.402,ACTIVE,217.58,364.89,60.012,1491145204,"201051344001203","219011344069620",29.78,25.50,0,336.94,406.37,193.0,184.3,0.924,650335.3,650335.3,33111,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145233,1808133.00
04/02/2017 11:00,2,6.404,ACTIVE,214.41,349.56,59.991,1491145204,"274151322000054","219011344069620",27.55,35.80,0,332.13,387.44,178.7,170.6,0.685,887464.4,887464.4,32454,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145234,1808134.00
04/02/2017 11:00,2,6.850,ACTIVE,218.26,365.49,59.986,1491145204,"201051344000867","219011344069620",29.28,27.00,0,336.04,408.18,203.0,194.0,0.928,647544.2,647544.2,33073,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145235,1808135.00
04/02/2017 11:00,2,6.527,ACTIVE,217.80,366.10,59.991,1491145204,"201051344001093","219011344069620",29.46,24.80,0,335.74,405.77,194.8,186.1,0.884,649213.7,649213.7,32929,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145236,1808136.00
04/02/2017 11:00,2,6.928,ACTIVE,218.71,367.00,59.996,1491145204,"201051344000900","219011344069620",29.46,25.00,0,335.44,412.98,206.8,197.6,0.946,668681.5,668681.5,32420,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145237,1808137.00
04/02/2017 11:00,2,6.836,ACTIVE,218.48,367.90,59.981,1491145204,"201051344000648","219011344069620",29.52,25.00,0,336.64,411.48,204.2,195.2,0.932,658316.6,658316.6,32491,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145238,1808138.00
04/02/2017 11:00,2,6.889,ACTIVE,218.71,366.70,59.996,1491145204,"201051344000569","219011344069620",29.14,24.00,0,336.04,412.68,203.3,194.3,0.937,670885.2,670885.2,32400,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145239,1808139.00
04/02/2017 11:00,2,6.879,ACTIVE,219.16,366.70,59.986,1491145204,"201051344000983","219011344069620",29.22,26.30,0,335.74,412.08,203.5,194.5,0.959,661643.2,661643.2,32596,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145240,1808140.00
04/02/2017 11:00,2,6.809,ACTIVE,218.93,367.30,59.986,1491145204,"201051344001158","219011344069620",29.50,24.50,0,336.34,411.78,203.2,194.3,0.955,647555.1,647555.1,32949,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145240,1808141.00
04/02/2017 11:00,2,6.797,ACTIVE,218.93,367.90,60.002,1491145204,"201051344000576","219011344069620",29.50,25.30,0,336.64,413.59,203.0,194.0,0.937,661534.6,661534.6,32472,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145241,1808142.00
04/02/2017 11:00,2,6.422,ACTIVE,214.41,351.97,59.986,1491145204,"274151322000087","219011344069620",28.77,44.00,0,332.13,387.74,187.0,178.5,0.720,859296.3,859296.3,32829,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491145242,1808143.00
04/02/2017 11:15,2,7.494,ACTIVE,219.16,367.90,59.975,1491146103,"201051344000645","219011344069620",28.45,29.00,0,328.52,421.40,215.8,206.4,0.977,660721.2,660721.2,32511,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146105,1808144.00
04/02/2017 11:15,2,6.953,ACTIVE,214.87,365.80,59.996,1491146103,"274151322000085","219011344069620",26.68,36.80,0,324.92,393.15,187.7,179.3,0.712,884945.0,884945.0,32518,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146106,1808145.00
04/02/2017 11:15,2,7.354,ACTIVE,218.48,369.10,59.991,1491146103,"201051344000633","219011344069620",29.06,27.80,0,326.12,418.39,216.3,206.8,1.021,647168.8,647168.8,33046,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146107,1808146.00
04/02/2017 11:15,2,7.359,ACTIVE,219.61,369.10,60.018,1491146103,"201051344000469","219011344069620",28.94,24.50,0,325.52,419.90,215.6,206.1,1.003,649856.7,649856.7,33008,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146108,1808147.00
04/02/2017 11:15,2,6.898,ACTIVE,217.35,363.39,59.981,1491146103,"201051344000646","219011344069620",29.40,27.30,0,326.12,413.89,205.4,196.3,0.955,643556.2,643556.2,32911,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146108,1808148.00
04/02/2017 11:15,2,7.012,ACTIVE,214.64,364.29,59.991,1491146103,"274151322000052","219011344069620",28.63,39.00,0,320.11,397.05,203.0,194.0,0.800,916265.6,916265.6,32285,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146109,1808149.00
04/02/2017 11:15,2,6.932,ACTIVE,218.48,366.70,60.023,1491146103,"201051344000585","219011344069620",29.28,27.80,0,323.41,425.61,205.6,196.5,0.946,654279.1,654279.1,33067,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146110,1808150.00
04/02/2017 11:15,2,6.924,ACTIVE,216.90,365.19,59.991,1491146103,"201051344001230","219011344069620",29.54,24.30,0,326.12,411.48,207.0,197.9,0.959,647859.2,647859.2,32788,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146111,1808151.00
04/02/2017 11:15,2,6.971,ACTIVE,218.48,365.80,60.002,1491146103,"201051344000582","219011344069620",29.10,27.00,0,325.22,414.19,205.4,196.3,0.924,637909.7,637909.7,32984,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146112,1808152.00
04/02/2017 11:15,2,7.016,ACTIVE,217.35,366.40,59.975,1491146103,"201051344000955","219011344069620",29.48,27.50,0,325.82,416.29,209.4,200.2,0.981,656007.6,656007.6,32873,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146113,1808153.00
04/02/2017 11:15,2,4.674,ACTIVE,214.64,425.91,59.970,1491146103,"274151322000094","219011344069620",39.72,33.80,0,405.77,468.89,187.7,179.2,0.725,747708.7,747708.7,33621,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146114,1808154.00
04/02/2017 11:15,2,7.344,ACTIVE,219.84,369.70,59.981,1491146103,"201051344000579","219011344069620",29.70,24.50,0,332.43,420.80,221.0,211.4,1.021,667407.9,667407.9,32840,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146115,1808155.00
04/02/2017 11:15,2,6.965,ACTIVE,217.13,364.59,59.975,1491146103,"201051344000890","219011344069620",29.46,26.30,0,326.72,413.29,207.7,198.5,0.937,649818.1,649818.1,32991,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146116,1808156.00
04/02/2017 11:15,2,6.963,ACTIVE,217.80,368.20,59.981,1491146103,"201051344000438","219011344069620",29.68,27.00,0,326.12,416.89,209.4,200.2,0.968,652724.5,652724.5,32964,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146117,1808157.00
04/02/2017 11:15,2,6.863,ACTIVE,217.58,358.88,59.986,1491146103,"201051344000417","219011344069620",19.20,25.30,0,327.02,388.34,133.5,127.0,0.619,620655.6,620655.6,33278,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146118,1808158.00
04/02/2017 11:15,2,6.977,ACTIVE,214.19,357.98,59.986,1491146103,"274151322000083","219011344069620",28.39,38.00,0,325.52,395.25,200.4,191.5,0.791,907146.6,907146.6,32340,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146119,1808159.00
04/02/2017 11:15,2,7.398,ACTIVE,215.54,352.87,59.975,1491146103,"274151322000076","219011344069620",29.20,40.60,0,325.22,401.26,218.5,208.9,0.844,966584.1,966584.1,32449,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146120,1808160.00
04/02/2017 11:15,2,7.418,ACTIVE,218.03,366.10,59.949,1491146103,"201051344000868","219011344069620",28.71,25.50,0,325.52,418.70,215.5,206.1,0.972,648527.5,648527.5,33039,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146120,1808161.00
04/02/2017 11:15,2,7.357,ACTIVE,214.19,354.07,59.986,1491146103,"274151322000095","219011344069620",29.10,36.50,0,322.21,399.46,216.5,207.1,0.813,957378.6,957378.6,32571,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146121,1808162.00
04/02/2017 11:15,2,7.291,ACTIVE,219.61,363.09,59.981,1491146103,"201051344000988","219011344069620",19.18,24.00,0,331.83,396.15,141.8,134.9,0.658,595741.3,595741.3,33079,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146122,1808163.00
04/02/2017 11:15,2,7.053,ACTIVE,218.03,365.19,59.959,1491146103,"201051344001025","219011344069620",29.12,29.30,0,325.22,414.19,208.0,198.8,0.928,651913.8,651913.8,33154,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146123,1808164.00
04/02/2017 11:15,2,7.354,ACTIVE,219.61,368.80,59.986,1491146103,"201051344000458","219011344069620",29.36,29.00,0,333.33,420.20,218.4,208.9,1.034,660778.7,660778.7,32664,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146124,1808165.00
04/02/2017 11:15,2,7.439,ACTIVE,220.06,368.80,59.986,1491146103,"201051344000853","219011344069620",28.80,26.30,0,332.43,422.60,217.1,207.6,1.008,661041.1,661041.1,32508,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146125,1808166.00
04/02/2017 11:15,2,6.941,ACTIVE,216.90,366.10,59.954,1491146103,"201051344000685","219011344069620",29.82,24.30,0,326.72,415.39,209.4,200.2,0.994,652889.2,652889.2,32851,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146126,1808167.00
04/02/2017 11:15,2,6.932,ACTIVE,218.26,366.40,59.986,1491146103,"201051344000917","219011344069620",29.46,26.80,0,326.12,412.98,206.8,197.7,0.977,649561.6,649561.6,32834,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146127,1808168.00
04/02/2017 11:15,2,6.893,ACTIVE,216.90,366.70,59.986,1491146103,"201051344001145","219011344069620",29.88,24.50,0,325.22,414.19,208.7,199.5,0.941,657376.5,657376.5,32683,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146128,1808169.00
04/02/2017 11:15,2,7.033,ACTIVE,218.71,367.00,59.981,1491146103,"201051344000651","219011344069620",29.26,27.30,0,328.22,416.29,208.4,199.2,0.941,646056.9,646056.9,33043,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146128,1808170.00
04/02/2017 11:15,2,6.936,ACTIVE,214.41,362.19,59.975,1491146103,"274151322000088","219011344069620",28.33,37.30,0,318.61,395.55,198.6,189.8,0.756,869143.4,869143.4,32557,0,0,0,L,1151911521,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146129,1808171.00
04/02/2017 11:15,2,4.668,ACTIVE,215.32,430.72,59.996,1491146103,"274151322000068","219011344069620",39.92,38.80,0,403.97,467.69,189.7,181.2,0.725,748275.5,748275.5,33545,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146130,1808172.00
04/02/2017 11:15,2,7.031,ACTIVE,218.26,364.59,59.954,1491146103,"201051344001135","219011344069620",29.00,28.00,0,326.42,415.39,206.4,197.3,0.950,641881.1,641881.1,33056,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146131,1808173.00
04/02/2017 11:15,2,7.410,ACTIVE,217.58,365.49,59.991,1491146103,"201051344000594","219011344069620",29.64,25.80,0,324.62,421.10,222.3,212.6,1.016,662521.2,662521.2,32911,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146132,1808174.00
04/02/2017 11:15,2,7.143,ACTIVE,218.26,365.49,59.991,1491146103,"201051344001203","219011344069620",28.92,27.30,0,327.62,416.89,209.2,200.0,0.977,650382.9,650382.9,33112,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146133,1808175.00
04/02/2017 11:15,2,7.033,ACTIVE,214.64,354.67,59.975,1491146103,"274151322000054","219011344069620",26.96,39.30,0,321.01,394.05,192.2,183.5,0.738,887508.3,887508.3,32455,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146134,1808176.00
04/02/2017 11:15,2,7.420,ACTIVE,218.48,364.59,59.991,1491146103,"201051344000867","219011344069620",28.73,28.80,0,326.12,417.79,215.8,206.4,0.981,647593.4,647593.4,33074,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146135,1808177.00
04/02/2017 11:15,2,7.033,ACTIVE,218.26,367.30,59.981,1491146103,"201051344001093","219011344069620",29.20,26.30,0,325.22,413.89,207.8,198.7,0.946,649261.0,649261.0,32930,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146136,1808178.00
04/02/2017 11:15,2,7.492,ACTIVE,219.39,370.30,59.986,1491146103,"201051344000900","219011344069620",28.98,26.80,0,331.23,420.50,219.8,210.2,0.994,668731.5,668731.5,32421,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146137,1808179.00
04/02/2017 11:15,2,7.240,ACTIVE,219.16,368.80,59.991,1491146103,"201051344000648","219011344069620",29.50,27.00,0,327.02,420.20,216.2,206.8,0.981,658365.9,658365.9,32492,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146138,1808180.00
04/02/2017 11:15,2,7.393,ACTIVE,219.39,369.40,59.996,1491146103,"201051344000569","219011344069620",28.88,26.00,0,329.43,419.30,216.4,206.9,0.986,670934.4,670934.4,32401,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146138,1808181.00
04/02/2017 11:15,2,7.359,ACTIVE,219.61,369.40,59.986,1491146103,"201051344000983","219011344069620",29.00,27.30,0,327.62,418.39,216.3,206.8,1.003,661692.4,661692.4,32597,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146139,1808182.00
04/02/2017 11:15,2,7.344,ACTIVE,219.84,368.20,59.996,1491146103,"201051344001158","219011344069620",29.04,26.50,0,332.73,419.90,215.8,206.4,1.003,647604.4,647604.4,32950,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146140,1808183.00
04/02/2017 11:15,2,7.402,ACTIVE,219.61,367.90,60.002,1491146103,"201051344000576","219011344069620",28.78,27.80,0,331.53,425.01,215.6,206.2,0.990,661583.7,661583.7,32473,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146141,1808184.00
04/02/2017 11:15,2,6.893,ACTIVE,214.64,358.88,59.991,1491146103,"274151322000087","219011344069620",28.39,46.60,0,318.91,394.65,198.2,189.3,0.747,859341.4,859341.4,32830,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491146142,1808185.00
04/02/2017 11:30,2,8.453,ACTIVE,220.06,370.90,59.996,1491147004,"201051344000645","219011344069620",28.25,32.20,0,341.75,425.31,241.7,231.4,1.092,660775.3,660775.3,32512,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147005,1808186.00
04/02/2017 11:30,2,7.871,ACTIVE,214.87,359.48,59.954,1491147004,"274151322000085","219011344069620",26.00,40.60,0,336.94,397.05,207.4,198.3,0.782,884991.7,884991.7,32519,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147006,1808187.00
04/02/2017 11:30,2,8.363,ACTIVE,219.16,369.70,59.970,1491147004,"201051344000633","219011344069620",28.57,30.00,0,336.04,424.71,241.7,231.4,1.136,647222.9,647222.9,33047,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147007,1808188.00
04/02/2017 11:30,2,8.398,ACTIVE,220.74,373.61,59.970,1491147004,"201051344000469","219011344069620",28.31,27.30,0,338.44,425.31,240.8,230.5,1.078,649910.6,649910.6,33009,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147008,1808189.00
04/02/2017 11:30,2,7.801,ACTIVE,218.03,368.80,59.970,1491147004,"201051344000646","219011344069620",28.90,29.30,0,334.24,416.89,228.3,218.4,1.052,643607.5,643607.5,32912,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147008,1808190.00
04/02/2017 11:30,2,7.848,ACTIVE,214.64,367.60,59.970,1491147004,"274151322000052","219011344069620",28.63,43.00,0,332.43,401.56,227.3,217.4,0.888,916316.5,916316.5,32286,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147009,1808191.00
04/02/2017 11:30,2,7.861,ACTIVE,218.93,369.10,59.970,1491147004,"201051344000585","219011344069620",28.73,29.80,0,335.14,419.90,228.6,218.7,1.056,654330.4,654330.4,33068,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147010,1808192.00
04/02/2017 11:30,2,7.842,ACTIVE,217.35,366.10,59.975,1491147004,"201051344001230","219011344069620",29.10,25.50,0,321.61,417.49,230.9,221.0,1.083,647911.0,647911.0,32789,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147011,1808193.00
04/02/2017 11:30,2,7.773,ACTIVE,219.16,370.30,59.965,1491147004,"201051344000582","219011344069620",29.00,28.30,0,335.44,421.40,228.2,218.3,1.025,637960.9,637960.9,32985,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147012,1808194.00
04/02/2017 11:30,2,7.885,ALERT,217.80,367.60,59.949,1491147004,"201051344000955","219011344069620",29.16,30.50,0,300.87,417.19,233.0,222.9,1.096,656059.8,656059.8,32874,0,0,0,L,1122011218,0,124.27,124.04,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147014,1808195.00
04/02/2017 11:30,2,5.264,ACTIVE,214.64,437.63,59.965,1491147004,"274151322000094","219011344069620",39.56,37.00,0,399.46,470.39,211.4,202.1,0.813,747755.8,747755.8,33622,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147015,1808196.00
04/02/2017 11:30,2,8.252,ACTIVE,220.52,373.31,59.949,1491147004,"201051344000579","219011344069620",29.48,27.30,0,341.45,426.81,246.3,235.8,1.153,667463.1,667463.1,32841,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147016,1808197.00
04/02/2017 11:30,2,7.824,ACTIVE,217.58,367.60,59.970,1491147004,"201051344000890","219011344069620",29.02,28.30,0,322.51,424.71,229.8,219.9,1.043,649870.0,649870.0,32992,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147016,1808198.00
04/02/2017 11:30,2,7.787,ACTIVE,218.48,369.40,59.949,1491147004,"201051344000438","219011344069620",29.44,29.30,0,325.82,419.60,232.2,222.2,1.065,652776.8,652776.8,32965,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147017,1808199.00
04/02/2017 11:30,2,7.807,ACTIVE,217.80,359.78,59.965,1491147004,"201051344000417","219011344069620",18.65,26.80,0,337.54,392.25,147.3,140.3,0.681,620688.8,620688.8,33279,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147018,1808200.00
04/02/2017 11:30,2,7.689,ACTIVE,214.19,356.78,59.991,1491147004,"274151322000083","219011344069620",28.67,41.50,0,330.93,398.86,223.1,213.4,0.888,907196.8,907196.8,32341,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147019,1808201.00
04/02/2017 11:30,2,8.365,ACTIVE,215.32,362.79,59.965,1491147004,"274151322000076","219011344069620",28.75,43.80,0,336.94,405.47,243.2,232.8,0.950,966638.9,966638.9,32450,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147020,1808202.00
04/02/2017 11:30,2,8.410,ACTIVE,218.71,369.40,59.970,1491147004,"201051344000868","219011344069620",28.19,28.00,0,335.14,422.90,240.1,229.8,1.083,648581.4,648581.4,33040,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147021,1808203.00
04/02/2017 11:30,2,8.250,ACTIVE,214.19,358.28,59.981,1491147004,"274151322000095","219011344069620",28.86,40.40,0,330.03,401.86,241.2,230.8,0.906,957432.9,957432.9,32572,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147022,1808204.00
04/02/2017 11:30,2,8.475,ACTIVE,220.74,367.00,59.981,1491147004,"201051344000988","219011344069620",18.37,26.80,0,343.25,400.36,157.8,150.4,0.725,595776.6,595776.6,33080,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147023,1808205.00
04/02/2017 11:30,2,7.939,ACTIVE,218.71,367.30,59.970,1491147004,"201051344001025","219011344069620",28.65,31.30,0,335.14,419.30,230.3,220.4,1.030,651965.6,651965.6,33155,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147024,1808206.00
04/02/2017 11:30,2,8.355,ACTIVE,220.74,370.90,59.981,1491147004,"201051344000458","219011344069620",28.92,31.30,0,340.25,426.21,244.8,234.3,1.140,660833.4,660833.4,32665,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147025,1808207.00
04/02/2017 11:30,2,8.523,ACTIVE,220.74,370.30,60.002,1491147004,"201051344000853","219011344069620",28.01,29.00,0,340.25,425.61,241.9,231.5,1.109,661095.4,661095.4,32509,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147026,1808208.00
04/02/2017 11:30,2,7.924,ACTIVE,217.35,367.30,59.986,1491147004,"201051344000685","219011344069620",29.14,26.00,0,334.54,416.89,233.8,223.7,1.114,652941.6,652941.6,32852,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147026,1808209.00
04/02/2017 11:30,2,7.846,ACTIVE,218.93,367.60,59.996,1491147004,"201051344000917","219011344069620",29.02,28.80,0,335.44,419.60,230.5,220.6,1.083,649613.3,649613.3,32835,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147027,1808210.00
04/02/2017 11:30,2,7.717,ACTIVE,217.58,366.40,60.023,1491147004,"201051344001145","219011344069620",29.78,25.30,0,334.84,417.49,232.7,222.7,1.061,657428.7,657428.7,32684,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147028,1808211.00
04/02/2017 11:30,2,7.902,ACTIVE,219.16,368.80,59.981,1491147004,"201051344000651","219011344069620",28.92,30.00,0,337.24,421.40,231.2,221.3,1.047,646108.9,646108.9,33044,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147029,1808212.00
04/02/2017 11:30,2,7.871,ACTIVE,214.41,356.48,59.970,1491147004,"274151322000088","219011344069620",27.81,40.40,0,331.53,399.46,221.4,211.8,0.813,869193.1,869193.1,32558,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147030,1808213.00
04/02/2017 11:30,2,5.412,ACTIVE,215.54,424.11,59.981,1491147004,"274151322000068","219011344069620",38.61,42.00,0,397.35,467.99,211.2,201.9,0.813,748322.6,748322.6,33546,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147031,1808214.00
04/02/2017 11:30,2,7.957,ACTIVE,218.71,367.60,59.986,1491147004,"201051344001135","219011344069620",28.55,29.50,0,335.14,419.60,230.1,220.2,1.047,641932.7,641932.7,33057,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147032,1808215.00
04/02/2017 11:30,2,8.393,ACTIVE,218.03,369.10,59.986,1491147004,"201051344000594","219011344069620",29.34,28.50,0,333.33,422.30,249.3,238.7,1.145,662576.8,662576.8,32912,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147033,1808216.00
04/02/2017 11:30,2,7.996,ACTIVE,219.16,369.70,59.975,1491147004,"201051344001203","219011344069620",28.80,29.00,0,336.94,420.50,233.4,223.3,1.083,650435.1,650435.1,33113,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147034,1808217.00
04/02/2017 11:30,2,7.924,ACTIVE,214.41,358.28,59.970,1491147004,"274151322000054","219011344069620",26.64,42.50,0,332.73,398.26,213.7,204.3,0.818,887556.2,887556.2,32456,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147035,1808218.00
04/02/2017 11:30,2,8.398,ACTIVE,218.93,367.60,59.981,1491147004,"201051344000867","219011344069620",28.43,31.30,0,334.84,423.20,241.6,231.3,1.087,647647.4,647647.4,33075,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147035,1808219.00
04/02/2017 11:30,2,7.836,ACTIVE,218.93,368.80,59.986,1491147004,"201051344001093","219011344069620",29.22,27.80,0,335.44,420.80,231.8,221.8,1.047,649313.0,649313.0,32931,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147037,1808220.00
04/02/2017 11:30,2,8.477,ACTIVE,219.84,371.51,60.023,1491147004,"201051344000900","219011344069620",28.57,28.50,0,337.54,425.61,245.0,234.6,1.092,668786.5,668786.5,32422,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147037,1808221.00
04/02/2017 11:30,2,8.439,ACTIVE,219.61,373.01,59.986,1491147004,"201051344000648","219011344069620",28.43,30.00,0,336.34,427.11,242.9,232.6,1.109,658420.2,658420.2,32493,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147038,1808222.00
04/02/2017 11:30,2,8.420,ACTIVE,220.06,373.31,59.986,1491147004,"201051344000569","219011344069620",28.27,29.00,0,339.65,425.31,241.0,230.7,1.109,670988.5,670988.5,32402,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147039,1808223.00
04/02/2017 11:30,2,8.432,ACTIVE,220.29,371.51,59.981,1491147004,"201051344000983","219011344069620",28.39,30.50,0,337.54,426.21,242.3,231.9,1.123,661746.7,661746.7,32598,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147040,1808224.00
04/02/2017 11:30,2,8.367,ACTIVE,220.52,374.51,59.981,1491147004,"201051344001158","219011344069620",28.55,28.30,0,341.15,425.01,242.1,231.7,1.109,647658.4,647658.4,32951,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147041,1808225.00
04/02/2017 11:30,2,8.355,ACTIVE,220.52,374.81,59.996,1491147004,"201051344000576","219011344069620",28.51,30.00,0,340.55,425.91,241.1,230.8,1.109,661637.8,661637.8,32474,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147042,1808226.00
04/02/2017 11:30,2,7.863,ACTIVE,215.09,358.88,59.981,1491147004,"274151322000087","219011344069620",27.81,50.00,0,333.03,397.96,221.3,211.7,0.831,859391.1,859391.1,32831,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147043,1808227.00
04/02/2017 11:45,2,6.920,ACTIVE,218.71,366.40,60.007,1491147903,"201051344000645","219011344069620",28.55,33.00,0,337.24,426.51,200.1,191.2,0.910,660825.4,660825.4,32513,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147904,1808228.00
04/02/2017 11:45,2,6.473,ACTIVE,214.19,352.87,59.996,1491147903,"274151322000085","219011344069620",26.64,40.20,0,332.13,397.96,174.5,166.5,0.667,885035.0,885035.0,32520,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147905,1808229.00
04/02/2017 11:45,2,6.889,ACTIVE,218.03,366.40,59.996,1491147903,"201051344000633","219011344069620",28.98,30.80,0,334.84,426.81,202.2,193.2,0.955,647273.1,647273.1,33048,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147906,1808230.00
04/02/2017 11:45,2,6.799,ACTIVE,219.16,367.90,60.002,1491147903,"201051344000469","219011344069620",29.04,27.50,0,336.04,427.41,199.9,191.0,0.946,649960.6,649960.6,33010,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147907,1808231.00
04/02/2017 11:45,2,6.395,ACTIVE,216.67,363.99,60.007,1491147903,"201051344000646","219011344069620",29.30,29.50,0,333.93,419.00,189.8,181.2,0.879,643655.1,643655.1,32913,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147908,1808232.00
04/02/2017 11:45,2,6.430,ACTIVE,214.19,371.51,59.991,1491147903,"274151322000052","219011344069620",28.88,42.80,0,332.13,403.67,188.1,179.6,0.738,916363.8,916363.8,32287,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147909,1808233.00
04/02/2017 11:45,2,6.215,ACTIVE,217.80,362.79,60.028,1491147903,"201051344000585","219011344069620",29.24,30.00,0,335.74,422.60,184.1,175.7,0.857,654378.0,654378.0,33069,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147910,1808234.00
04/02/2017 11:45,2,6.055,ACTIVE,216.22,360.69,59.991,1491147903,"201051344001230","219011344069620",29.76,26.30,0,334.54,419.60,182.4,174.1,0.853,647959.0,647959.0,32790,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147910,1808235.00
04/02/2017 11:45,2,6.006,ACTIVE,217.80,365.19,60.002,1491147903,"201051344000582","219011344069620",29.30,29.80,0,335.44,424.71,178.3,170.2,0.795,638008.3,638008.3,32986,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147912,1808236.00
04/02/2017 11:45,2,6.088,ACTIVE,216.22,362.19,60.002,1491147903,"201051344000955","219011344069620",29.38,30.50,0,335.14,419.00,181.2,173.0,0.857,656108.2,656108.2,32876,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147912,1808237.00
04/02/2017 11:45,2,4.137,ACTIVE,213.74,433.12,59.996,1491147903,"274151322000094","219011344069620",38.82,37.80,0,401.56,467.39,162.2,154.6,0.623,747799.3,747799.3,33623,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147913,1808238.00
04/02/2017 11:45,2,6.393,ACTIVE,218.48,367.00,59.996,1491147903,"201051344000579","219011344069620",29.82,27.50,0,337.24,428.31,193.0,184.4,0.910,667514.3,667514.3,32842,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147914,1808239.00
04/02/2017 11:45,2,6.143,ACTIVE,216.45,359.78,60.002,1491147903,"201051344000890","219011344069620",29.08,27.80,0,335.14,419.90,180.9,172.7,0.831,649918.0,649918.0,32993,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147915,1808240.00
04/02/2017 11:45,2,6.074,ACTIVE,217.13,363.39,60.002,1491147903,"201051344000438","219011344069620",29.76,29.50,0,335.44,424.11,183.1,174.8,0.866,652825.1,652825.1,32966,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147916,1808241.00
04/02/2017 11:45,2,5.984,ACTIVE,216.90,354.67,60.002,1491147903,"201051344000417","219011344069620",19.26,27.00,0,337.84,393.75,116.8,110.8,0.548,620719.4,620719.4,33280,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147917,1808242.00
04/02/2017 11:45,2,6.080,ACTIVE,213.74,354.97,59.996,1491147903,"274151322000083","219011344069620",28.75,41.50,0,330.63,401.86,176.9,168.8,0.703,907243.4,907243.4,32342,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147918,1808243.00
04/02/2017 11:45,2,6.475,ACTIVE,214.87,365.49,60.002,1491147903,"274151322000076","219011344069620",29.24,43.60,0,334.84,407.57,191.8,183.2,0.751,966689.5,966689.5,32451,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147919,1808244.00
04/02/2017 11:45,2,6.559,ACTIVE,217.35,366.40,60.002,1491147903,"201051344000868","219011344069620",28.61,28.80,0,334.84,425.61,190.1,181.5,0.884,648631.1,648631.1,33041,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147920,1808245.00
04/02/2017 11:45,2,6.414,ACTIVE,213.96,349.26,59.996,1491147903,"274151322000095","219011344069620",29.42,40.00,0,330.33,404.27,191.0,182.4,0.716,957482.8,957482.8,32573,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147921,1808246.00
04/02/2017 11:45,2,6.646,ACTIVE,218.48,359.18,60.002,1491147903,"201051344000988","219011344069620",18.77,27.00,0,339.04,402.46,126.3,119.9,0.592,595809.1,595809.1,33081,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147921,1808247.00
04/02/2017 11:45,2,6.188,ACTIVE,217.35,363.09,60.012,1491147903,"201051344001025","219011344069620",29.46,31.30,0,335.44,422.60,184.5,176.2,0.835,652013.3,652013.3,33156,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147922,1808248.00
04/02/2017 11:45,2,6.482,ACTIVE,218.71,366.10,60.007,1491147903,"201051344000458","219011344069620",29.44,31.30,0,337.24,428.31,193.2,184.6,0.906,660883.7,660883.7,32666,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147923,1808249.00
04/02/2017 11:45,2,6.547,ACTIVE,218.93,366.10,59.996,1491147903,"201051344000853","219011344069620",28.78,28.80,0,339.04,427.41,190.9,182.3,0.893,661145.2,661145.2,32510,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147924,1808250.00
04/02/2017 11:45,2,6.162,ACTIVE,216.45,364.29,60.002,1491147903,"201051344000685","219011344069620",29.70,26.30,0,335.14,419.30,185.3,177.0,0.884,652989.8,652989.8,32853,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147925,1808251.00
04/02/2017 11:45,2,6.162,ACTIVE,217.58,363.99,59.996,1491147903,"201051344000917","219011344069620",29.18,29.00,0,334.84,422.90,182.1,173.8,0.853,649660.8,649660.8,32836,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147926,1808252.00
04/02/2017 11:45,2,6.129,ACTIVE,216.45,361.59,60.044,1491147903,"201051344001145","219011344069620",29.64,25.30,0,333.93,419.90,184.0,175.7,0.849,657476.8,657476.8,32685,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147927,1808253.00
04/02/2017 11:45,2,6.195,ACTIVE,217.80,362.79,60.018,1491147903,"201051344000651","219011344069620",29.30,30.30,0,336.94,424.41,183.9,175.5,0.844,646156.7,646156.7,33045,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147928,1808254.00
04/02/2017 11:45,2,6.170,ACTIVE,213.96,350.77,60.007,1491147903,"274151322000088","219011344069620",28.25,40.80,0,331.83,402.16,176.4,168.3,0.672,869238.7,869238.7,32559,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147929,1808255.00
04/02/2017 11:45,2,4.193,ACTIVE,214.87,427.41,59.996,1491147903,"274151322000068","219011344069620",39.76,40.60,0,389.54,467.69,168.7,160.9,0.641,748365.7,748365.7,33547,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147930,1808256.00
04/02/2017 11:45,2,6.252,ACTIVE,217.13,366.10,60.007,1491147903,"201051344001135","219011344069620",29.34,30.80,0,334.84,422.00,185.8,177.4,0.862,641980.1,641980.1,33058,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147931,1808257.00
04/02/2017 11:45,2,6.760,ACTIVE,216.90,363.69,60.002,1491147903,"201051344000594","219011344069620",29.30,29.50,0,333.03,423.81,200.4,191.5,0.915,662627.7,662627.7,32913,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147932,1808258.00
04/02/2017 11:45,2,6.395,ACTIVE,217.58,362.19,60.023,1491147903,"201051344001203","219011344069620",29.24,29.30,0,336.34,423.50,189.4,180.9,0.897,650483.0,650483.0,33114,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147933,1808259.00
04/02/2017 11:45,2,6.363,ACTIVE,214.64,359.78,60.002,1491147903,"274151322000054","219011344069620",27.23,42.50,0,332.13,400.36,175.4,167.4,0.672,887600.1,887600.1,32457,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147933,1808260.00
04/02/2017 11:45,2,6.857,ACTIVE,217.80,362.19,60.002,1491147903,"201051344000867","219011344069620",28.98,32.00,0,335.14,425.01,201.4,192.4,0.919,647697.0,647697.0,33076,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147934,1808261.00
04/02/2017 11:45,2,6.553,ACTIVE,217.80,364.29,60.012,1491147903,"201051344001093","219011344069620",29.24,28.50,0,335.44,423.81,194.1,185.4,0.884,649360.6,649360.6,32932,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147935,1808262.00
04/02/2017 11:45,2,7.078,ACTIVE,218.71,367.30,59.970,1491147903,"201051344000900","219011344069620",29.06,29.30,0,334.84,428.01,208.2,199.0,0.946,668836.7,668836.7,32423,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147936,1808263.00
04/02/2017 11:45,2,6.967,ACTIVE,218.71,367.00,60.007,1491147903,"201051344000648","219011344069620",29.36,30.00,0,336.64,428.91,207.3,198.1,0.950,658469.9,658469.9,32494,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147937,1808264.00
04/02/2017 11:45,2,7.160,ACTIVE,218.93,367.90,60.002,1491147903,"201051344000569","219011344069620",28.67,28.80,0,335.74,427.11,207.9,198.7,0.972,671037.8,671037.8,32403,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147938,1808265.00
04/02/2017 11:45,2,7.115,ACTIVE,219.39,369.10,60.018,1491147903,"201051344000983","219011344069620",29.10,30.80,0,336.34,429.82,209.6,200.4,0.986,661796.2,661796.2,32599,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147939,1808266.00
04/02/2017 11:45,2,7.293,ACTIVE,219.39,368.20,60.002,1491147903,"201051344001158","219011344069620",28.61,29.00,0,336.64,426.81,211.2,201.9,0.986,647707.9,647707.9,32952,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147940,1808267.00
04/02/2017 11:45,2,7.160,ACTIVE,219.39,370.30,59.991,1491147903,"201051344000576","219011344069620",28.98,30.30,0,336.04,427.71,210.1,200.8,0.963,661687.1,661687.1,32475,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147941,1808268.00
04/02/2017 11:45,2,6.758,ACTIVE,214.87,353.47,60.007,1491147903,"274151322000087","219011344069620",28.39,50.00,0,332.13,400.66,194.2,185.5,0.734,859436.5,859436.5,32832,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491147942,1808269.00
04/02/2017 12:00,2,6.732,ACTIVE,218.71,365.80,59.975,1491148804,"201051344000645","219011344069620",28.43,33.50,0,337.84,425.61,193.7,185.0,0.884,660877.5,660877.5,32514,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148805,1808270.00
04/02/2017 12:00,2,6.348,ACTIVE,214.41,352.87,59.970,1491148804,"274151322000085","219011344069620",26.20,40.60,0,333.03,397.05,168.2,160.5,0.645,885080.0,885080.0,32521,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148806,1808271.00
