ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 12:00,2,6.699,ACTIVE,217.80,365.19,59.938,1491148804,"201051344000633","219011344069620",28.65,32.40,0,334.24,425.01,194.2,185.5,0.910,647325.4,647325.4,33049,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148806,1808272.00
04/02/2017 12:00,2,6.584,ACTIVE,218.71,366.10,59.981,1491148804,"201051344000469","219011344069620",28.71,28.50,0,336.64,426.21,191.3,182.7,0.897,650012.6,650012.6,33011,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148807,1808273.00
04/02/2017 12:00,2,6.314,ACTIVE,216.67,362.79,59.996,1491148804,"201051344000646","219011344069620",28.55,30.30,0,334.54,418.09,182.5,174.2,0.866,643704.6,643704.6,32914,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148808,1808274.00
04/02/2017 12:00,2,6.213,ACTIVE,214.41,365.80,59.981,1491148804,"274151322000052","219011344069620",28.69,43.60,0,332.13,403.07,180.3,172.1,0.707,916413.0,916413.0,32288,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148809,1808275.00
04/02/2017 12:00,2,6.143,ACTIVE,217.80,363.09,59.954,1491148804,"201051344000585","219011344069620",28.96,30.80,0,335.44,422.60,180.1,171.9,0.818,654427.8,654427.8,33070,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148810,1808276.00
04/02/2017 12:00,2,5.977,ACTIVE,216.22,359.78,59.954,1491148804,"201051344001230","219011344069620",29.54,26.30,0,335.44,419.60,178.8,170.7,0.835,648009.0,648009.0,32791,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148811,1808277.00
04/02/2017 12:00,2,5.922,ACTIVE,217.80,362.79,59.981,1491148804,"201051344000582","219011344069620",29.34,30.80,0,334.24,423.50,175.9,167.9,0.800,638057.9,638057.9,32987,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148812,1808278.00
04/02/2017 12:00,2,6.104,ACTIVE,216.45,362.19,59.981,1491148804,"201051344000955","219011344069620",28.88,31.80,0,335.74,419.30,178.5,170.3,0.862,656158.6,656158.6,32877,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148813,1808279.00
04/02/2017 12:00,2,4.012,ACTIVE,213.96,433.42,59.986,1491148804,"274151322000094","219011344069620",39.38,38.20,0,402.16,470.69,159.0,151.5,0.610,747844.6,747844.6,33624,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148814,1808280.00
04/02/2017 12:00,2,6.332,ACTIVE,218.71,365.80,59.981,1491148804,"201051344000579","219011344069620",29.42,28.80,0,337.84,428.31,188.7,180.2,0.879,667567.6,667567.6,32843,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148815,1808281.00
04/02/2017 12:00,2,6.139,ACTIVE,216.22,360.69,60.018,1491148804,"201051344000890","219011344069620",28.69,29.30,0,335.14,418.09,178.4,170.2,0.822,649968.0,649968.0,32994,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148815,1808282.00
04/02/2017 12:00,2,6.078,ACTIVE,217.13,363.09,59.944,1491148804,"201051344000438","219011344069620",29.42,30.50,0,334.54,422.90,181.0,172.8,0.853,652875.6,652875.6,32967,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148816,1808283.00
04/02/2017 12:00,2,6.137,ACTIVE,216.90,354.97,60.002,1491148804,"201051344000417","219011344069620",18.75,28.30,0,338.44,393.45,116.5,110.5,0.557,620751.4,620751.4,33281,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148817,1808284.00
04/02/2017 12:00,2,6.125,ACTIVE,213.96,368.50,59.991,1491148804,"274151322000083","219011344069620",28.47,42.50,0,330.33,400.66,176.5,168.4,0.694,907291.9,907291.9,32343,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148818,1808285.00
04/02/2017 12:00,2,6.568,ACTIVE,214.87,359.18,59.986,1491148804,"274151322000076","219011344069620",28.90,45.80,0,335.14,407.27,192.2,183.6,0.751,966742.2,966742.2,32452,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148819,1808286.00
04/02/2017 12:00,2,6.549,ACTIVE,217.13,361.29,60.007,1491148804,"201051344000868","219011344069620",28.67,28.80,0,334.84,423.50,190.3,181.8,0.866,648683.1,648683.1,33042,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148820,1808287.00
04/02/2017 12:00,2,6.514,ACTIVE,213.96,352.57,60.002,1491148804,"274151322000095","219011344069620",29.14,41.00,0,329.13,400.96,192.1,183.5,0.720,957535.1,957535.1,32574,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148821,1808288.00
04/02/2017 12:00,2,6.801,ACTIVE,218.93,360.08,59.991,1491148804,"201051344000988","219011344069620",18.41,27.50,0,339.04,401.56,126.7,120.4,0.597,595843.0,595843.0,33082,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148822,1808289.00
04/02/2017 12:00,2,6.486,ACTIVE,217.58,363.39,59.975,1491148804,"201051344001025","219011344069620",28.67,32.60,0,335.14,421.70,188.3,179.8,0.844,652063.4,652063.4,33157,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148823,1808290.00
04/02/2017 12:00,2,6.768,ACTIVE,218.93,365.80,59.975,1491148804,"201051344000458","219011344069620",29.02,32.00,0,337.54,427.41,198.9,190.1,0.937,660936.3,660936.3,32667,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148824,1808291.00
04/02/2017 12:00,2,6.832,ACTIVE,219.39,367.30,59.986,1491148804,"201051344000853","219011344069620",28.53,30.00,0,339.04,426.21,197.4,188.6,0.928,661197.3,661197.3,32511,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148825,1808292.00
04/02/2017 12:00,2,6.533,ACTIVE,216.67,363.39,59.975,1491148804,"201051344000685","219011344069620",29.14,27.30,0,335.14,418.09,192.8,184.2,0.919,653040.4,653040.4,32854,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148826,1808293.00
04/02/2017 12:00,2,6.445,ACTIVE,218.03,362.79,59.970,1491148804,"201051344000917","219011344069620",29.22,29.30,0,334.54,420.80,190.8,182.3,0.902,649710.8,649710.8,32837,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148826,1808294.00
04/02/2017 12:00,2,6.525,ACTIVE,216.90,363.99,59.986,1491148804,"201051344001145","219011344069620",29.24,26.00,0,318.00,428.01,193.2,184.6,0.875,657527.1,657527.1,32686,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148827,1808295.00
04/02/2017 12:00,2,6.586,ACTIVE,218.26,365.49,59.938,1491148804,"201051344000651","219011344069620",29.16,32.00,0,335.74,422.60,194.5,185.8,0.893,646206.8,646206.8,33046,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148828,1808296.00
04/02/2017 12:00,2,6.521,ACTIVE,214.41,353.47,59.965,1491148804,"274151322000088","219011344069620",28.19,41.80,0,331.83,400.96,185.9,177.5,0.707,869286.4,869286.4,32560,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148829,1808297.00
04/02/2017 12:00,2,4.479,ACTIVE,215.32,428.01,59.965,1491148804,"274151322000068","219011344069620",39.24,42.00,0,395.85,470.39,178.2,170.0,0.685,748410.9,748410.9,33548,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148830,1808298.00
04/02/2017 12:00,2,6.756,ACTIVE,218.03,365.80,59.959,1491148804,"201051344001135","219011344069620",29.10,32.20,0,335.14,421.70,199.1,190.3,0.910,642029.9,642029.9,33059,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148831,1808299.00
04/02/2017 12:00,2,7.221,ACTIVE,217.35,365.80,60.002,1491148804,"201051344000594","219011344069620",29.14,29.80,0,333.03,423.20,212.9,203.6,0.999,662681.3,662681.3,32914,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148832,1808300.00
04/02/2017 12:00,2,6.809,ACTIVE,218.26,364.59,59.975,1491148804,"201051344001203","219011344069620",29.14,30.00,0,336.04,422.60,201.0,192.1,0.941,650533.4,650533.4,33115,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148833,1808301.00
04/02/2017 12:00,2,6.791,ACTIVE,214.64,354.67,59.965,1491148804,"274151322000054","219011344069620",26.52,44.00,0,332.43,399.76,182.2,174.0,0.698,887646.1,887646.1,32458,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148834,1808302.00
04/02/2017 12:00,2,7.119,ACTIVE,218.26,364.89,59.981,1491148804,"201051344000867","219011344069620",28.61,33.30,0,333.93,422.60,206.2,197.1,0.946,647749.0,647749.0,33077,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148835,1808303.00
04/02/2017 12:00,2,6.787,ACTIVE,218.26,364.89,59.986,1491148804,"201051344001093","219011344069620",28.90,29.50,0,335.14,422.90,198.7,189.8,0.897,649410.5,649410.5,32933,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148835,1808304.00
04/02/2017 12:00,2,7.078,ACTIVE,218.71,367.90,59.975,1491148804,"201051344000900","219011344069620",29.16,30.00,0,335.44,426.81,209.0,199.8,0.946,668889.5,668889.5,32424,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148836,1808305.00
04/02/2017 12:00,2,6.998,ACTIVE,218.71,366.10,59.986,1491148804,"201051344000648","219011344069620",29.16,31.30,0,336.34,426.51,206.7,197.6,0.946,658522.0,658522.0,32495,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148837,1808306.00
04/02/2017 12:00,2,7.195,ACTIVE,218.93,367.00,60.028,1491148804,"201051344000569","219011344069620",28.21,30.00,0,334.84,425.91,205.5,196.4,0.955,671089.7,671089.7,32404,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148838,1808307.00
04/02/2017 12:00,2,7.156,ACTIVE,219.16,367.30,59.986,1491148804,"201051344000983","219011344069620",28.59,32.20,0,335.44,426.51,207.1,198.0,0.972,661848.2,661848.2,32600,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148839,1808308.00
04/02/2017 12:00,2,7.170,ACTIVE,219.16,366.10,59.975,1491148804,"201051344001158","219011344069620",28.53,30.00,0,336.94,425.91,207.1,198.0,0.968,647760.0,647760.0,32953,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148840,1808309.00
04/02/2017 12:00,2,7.131,ACTIVE,219.16,368.20,59.981,1491148804,"201051344000576","219011344069620",28.67,31.00,0,337.54,425.91,206.9,197.8,0.959,661738.9,661738.9,32476,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148841,1808310.00
04/02/2017 12:00,2,6.688,ACTIVE,214.64,357.38,59.996,1491148804,"274151322000087","219011344069620",28.13,51.00,0,332.13,398.86,190.3,181.7,0.725,859484.3,859484.3,32833,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491148842,1808311.00
04/02/2017 12:15,2,8.605,ACTIVE,220.29,371.81,59.975,1491149703,"201051344000645","219011344069620",27.93,34.80,0,337.24,427.71,243.3,232.9,1.096,660930.1,660930.1,32515,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149705,1808312.00
04/02/2017 12:15,2,7.971,ACTIVE,215.32,354.97,59.991,1491149703,"274151322000085","219011344069620",25.92,43.00,0,333.63,401.56,208.7,199.5,0.795,885125.3,885125.3,32522,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149705,1808313.00
04/02/2017 12:15,2,8.424,ACTIVE,219.16,370.90,59.981,1491149703,"201051344000633","219011344069620",28.53,32.60,0,335.44,428.61,243.1,232.7,1.149,647378.1,647378.1,33050,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149706,1808314.00
04/02/2017 12:15,2,8.285,ACTIVE,220.74,372.41,59.970,1491149703,"201051344000469","219011344069620",28.67,28.80,0,337.54,428.01,240.4,230.1,1.114,650064.9,650064.9,33012,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149707,1808315.00
04/02/2017 12:15,2,7.795,ACTIVE,217.80,367.00,59.975,1491149703,"201051344000646","219011344069620",29.18,31.00,0,332.73,421.40,230.3,220.4,1.047,643754.7,643754.7,32915,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149708,1808316.00
04/02/2017 12:15,2,7.912,ACTIVE,215.32,383.23,59.970,1491149703,"274151322000052","219011344069620",28.33,45.00,0,331.53,405.47,227.0,217.2,0.875,916462.4,916462.4,32289,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149709,1808317.00
04/02/2017 12:15,2,8.014,ACTIVE,219.16,370.30,59.975,1491149703,"201051344000585","219011344069620",28.59,31.30,0,336.64,427.11,231.9,221.9,1.078,654478.2,654478.2,33071,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149710,1808318.00
04/02/2017 12:15,2,7.826,ACTIVE,217.58,369.10,59.981,1491149703,"201051344001230","219011344069620",29.36,27.50,0,333.63,421.40,232.7,222.6,1.078,648059.5,648059.5,32792,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149711,1808319.00
04/02/2017 12:15,2,7.959,ACTIVE,219.39,370.90,59.981,1491149703,"201051344000582","219011344069620",28.59,31.80,0,335.14,427.41,230.3,220.4,1.039,638108.0,638108.0,32988,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149712,1808320.00
04/02/2017 12:15,2,7.906,ACTIVE,217.80,364.29,59.981,1491149703,"201051344000955","219011344069620",29.10,32.80,0,333.93,421.40,232.9,222.8,1.092,656209.5,656209.5,32878,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149713,1808321.00
04/02/2017 12:15,2,5.279,ACTIVE,214.87,444.85,59.965,1491149703,"274151322000094","219011344069620",39.20,39.30,0,399.76,472.80,209.5,200.3,0.809,747890.5,747890.5,33625,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149714,1808322.00
04/02/2017 12:15,2,8.279,ACTIVE,220.74,372.11,59.986,1491149703,"201051344000579","219011344069620",29.24,29.50,0,337.84,428.91,245.2,234.8,1.127,667621.5,667621.5,32844,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149714,1808323.00
04/02/2017 12:15,2,7.830,ACTIVE,217.58,367.30,59.996,1491149703,"201051344000890","219011344069620",28.96,29.50,0,333.93,421.70,229.6,219.7,1.039,650018.7,650018.7,32995,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149715,1808324.00
04/02/2017 12:15,2,7.785,ACTIVE,218.48,367.90,59.954,1491149703,"201051344000438","219011344069620",29.30,31.50,0,334.84,427.11,230.9,221.0,1.074,652926.5,652926.5,32968,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149716,1808325.00
04/02/2017 12:15,2,7.824,ACTIVE,218.03,360.99,59.986,1491149703,"201051344000417","219011344069620",18.65,28.50,0,318.30,396.15,147.8,140.7,0.689,620783.8,620783.8,33282,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149717,1808326.00
04/02/2017 12:15,2,7.842,ACTIVE,214.41,367.90,59.986,1491149703,"274151322000083","219011344069620",28.01,45.00,0,330.33,403.97,222.5,212.8,0.888,907340.9,907340.9,32344,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149718,1808327.00
04/02/2017 12:15,2,8.338,ACTIVE,215.54,380.52,59.981,1491149703,"274151322000076","219011344069620",28.71,47.00,0,333.33,408.18,242.1,231.8,0.946,966795.4,966795.4,32453,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149719,1808328.00
04/02/2017 12:15,2,8.523,ACTIVE,218.93,371.21,60.007,1491149703,"201051344000868","219011344069620",28.01,30.00,0,333.33,427.41,241.5,231.2,1.096,648735.7,648735.7,33043,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149720,1808329.00
04/02/2017 12:15,2,8.350,ACTIVE,214.64,380.52,59.991,1491149703,"274151322000095","219011344069620",28.71,45.30,0,329.43,406.97,242.6,232.2,0.906,957587.9,957587.9,32575,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149721,1808330.00
04/02/2017 12:15,2,8.598,ACTIVE,220.74,364.29,59.991,1491149703,"201051344000988","219011344069620",18.47,28.50,0,319.81,403.07,160.8,153.3,0.747,595877.4,595877.4,33083,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149722,1808331.00
04/02/2017 12:15,2,8.123,ACTIVE,219.16,368.20,59.986,1491149703,"201051344001025","219011344069620",28.90,33.30,0,334.84,425.31,237.8,227.6,1.069,652114.3,652114.3,33158,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149723,1808332.00
04/02/2017 12:15,2,8.557,ACTIVE,220.52,373.01,59.975,1491149703,"201051344000458","219011344069620",28.86,33.30,0,338.14,430.12,250.2,239.6,1.162,660989.7,660989.7,32668,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149724,1808333.00
04/02/2017 12:15,2,8.566,ACTIVE,221.19,375.11,59.991,1491149703,"201051344000853","219011344069620",28.53,30.80,0,338.44,428.01,247.3,236.8,1.145,661250.3,661250.3,32512,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149725,1808334.00
04/02/2017 12:15,2,8.277,ACTIVE,217.80,369.10,59.981,1491149703,"201051344000685","219011344069620",28.67,28.50,0,334.54,421.10,240.3,230.1,1.136,653091.7,653091.7,32855,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149726,1808335.00
04/02/2017 12:15,2,8.018,ACTIVE,219.16,369.70,59.996,1491149703,"201051344000917","219011344069620",29.18,30.80,0,335.44,426.21,237.0,226.8,1.109,649761.5,649761.5,32838,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149727,1808336.00
04/02/2017 12:15,2,8.117,ACTIVE,217.80,369.40,60.002,1491149703,"201051344001145","219011344069620",29.06,27.00,0,333.93,422.00,238.8,228.6,1.074,657578.4,657578.4,32687,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149728,1808337.00
04/02/2017 12:15,2,8.205,ACTIVE,219.39,369.40,60.002,1491149703,"201051344000651","219011344069620",28.49,32.20,0,336.34,426.21,236.8,226.6,1.069,646257.8,646257.8,33047,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149729,1808338.00
04/02/2017 12:15,2,8.045,ACTIVE,214.87,374.81,59.986,1491149703,"274151322000088","219011344069620",27.53,44.30,0,331.83,403.67,224.1,214.3,0.844,869334.8,869334.8,32561,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149730,1808339.00
04/02/2017 12:15,2,5.400,ACTIVE,216.00,438.23,59.991,1491149703,"274151322000068","219011344069620",39.24,44.30,0,398.86,474.60,214.6,205.2,0.822,748456.9,748456.9,33549,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149731,1808340.00
04/02/2017 12:15,2,8.223,ACTIVE,219.16,370.30,60.039,1491149703,"201051344001135","219011344069620",28.45,33.00,0,334.84,427.11,237.1,226.9,1.087,642080.6,642080.6,33060,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149732,1808341.00
04/02/2017 12:15,2,8.504,ACTIVE,218.26,370.90,59.975,1491149703,"201051344000594","219011344069620",29.56,30.30,0,332.73,424.41,254.3,243.6,1.153,662735.5,662735.5,32915,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149732,1808342.00
04/02/2017 12:15,2,8.152,ACTIVE,219.61,369.70,59.981,1491149703,"201051344001203","219011344069620",29.04,31.00,0,336.04,426.51,239.7,229.4,1.118,650584.6,650584.6,33116,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149733,1808343.00
04/02/2017 12:15,2,8.143,ACTIVE,215.09,382.33,59.996,1491149703,"274151322000054","219011344069620",26.36,45.80,0,331.83,402.77,217.3,207.8,0.826,887692.7,887692.7,32459,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149734,1808344.00
04/02/2017 12:15,2,8.500,ACTIVE,219.39,370.60,59.959,1491149703,"201051344000867","219011344069620",28.71,34.30,0,335.14,426.81,246.9,236.4,1.109,647801.9,647801.9,33078,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149735,1808345.00
04/02/2017 12:15,2,8.061,ACTIVE,219.39,370.30,59.986,1491149703,"201051344001093","219011344069620",29.12,29.80,0,335.14,427.11,237.5,227.3,1.078,649461.3,649461.3,32934,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149736,1808346.00
04/02/2017 12:15,2,8.600,ACTIVE,220.29,371.81,60.007,1491149703,"201051344000900","219011344069620",28.80,31.00,0,336.64,428.61,250.8,240.2,1.123,668943.1,668943.1,32425,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149737,1808347.00
04/02/2017 12:15,2,8.605,ACTIVE,220.06,371.21,59.991,1491149703,"201051344000648","219011344069620",28.45,32.20,0,337.24,430.72,247.9,237.3,1.131,658575.0,658575.0,32496,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149738,1808348.00
04/02/2017 12:15,2,8.619,ACTIVE,220.52,370.30,59.975,1491149703,"201051344000569","219011344069620",28.29,31.50,0,336.94,428.31,246.9,236.4,1.131,671142.5,671142.5,32405,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149739,1808349.00
04/02/2017 12:15,2,8.600,ACTIVE,220.74,372.41,59.965,1491149703,"201051344000983","219011344069620",28.41,32.40,0,336.34,428.61,247.3,236.8,1.167,661901.2,661901.2,32601,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149740,1808350.00
04/02/2017 12:15,2,8.543,ACTIVE,220.97,370.30,60.028,1491149703,"201051344001158","219011344069620",28.63,30.50,0,337.54,428.61,247.7,237.2,1.140,647812.9,647812.9,32954,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149741,1808351.00
04/02/2017 12:15,2,8.570,ACTIVE,220.74,372.41,59.981,1491149703,"201051344000576","219011344069620",28.39,32.00,0,338.44,428.91,246.3,235.8,1.114,661791.7,661791.7,32477,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149742,1808352.00
04/02/2017 12:15,2,8.139,ACTIVE,214.87,377.52,59.986,1491149703,"274151322000087","219011344069620",27.49,53.30,0,332.13,402.77,226.4,216.6,0.857,859532.8,859532.8,32834,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491149743,1808353.00
04/02/2017 12:30,2,8.545,ACTIVE,220.06,371.81,59.991,1491150603,"201051344000645","219011344069620",28.01,35.80,0,340.85,426.51,242.4,232.0,1.105,660988.2,660988.2,32516,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150604,1808354.00
04/02/2017 12:30,2,8.084,ACTIVE,215.09,353.47,59.986,1491150603,"274151322000085","219011344069620",25.27,44.50,0,337.24,398.86,207.0,197.9,0.787,885174.9,885174.9,32523,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150605,1808355.00
04/02/2017 12:30,2,8.490,ACTIVE,219.16,371.51,59.981,1491150603,"201051344000633","219011344069620",28.43,33.50,0,339.65,427.11,244.4,234.0,1.145,647436.6,647436.6,33051,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150606,1808356.00
04/02/2017 12:30,2,8.564,ACTIVE,220.97,372.71,59.986,1491150603,"201051344000469","219011344069620",27.99,30.30,0,339.95,426.81,242.6,232.3,1.136,650123.0,650123.0,33013,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150607,1808357.00
04/02/2017 12:30,2,8.084,ACTIVE,218.03,369.10,59.996,1491150603,"201051344000646","219011344069620",28.61,32.40,0,333.93,419.60,234.1,224.0,1.083,643810.6,643810.6,32916,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150608,1808358.00
04/02/2017 12:30,2,8.115,ACTIVE,214.64,355.28,59.970,1491150603,"274151322000052","219011344069620",28.01,48.30,0,335.74,403.67,230.1,220.2,0.906,916517.3,916517.3,32290,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150609,1808359.00
04/02/2017 12:30,2,8.154,ACTIVE,219.39,369.10,60.028,1491150603,"201051344000585","219011344069620",28.47,33.00,0,335.74,422.90,235.0,224.9,1.083,654534.3,654534.3,33072,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150610,1808360.00
04/02/2017 12:30,2,8.146,ACTIVE,217.58,369.10,59.954,1491150603,"201051344001230","219011344069620",28.51,29.30,0,334.24,420.50,235.1,225.0,1.078,648115.8,648115.8,32793,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150611,1808361.00
04/02/2017 12:30,2,8.018,ACTIVE,219.39,369.70,59.996,1491150603,"201051344000582","219011344069620",28.67,32.80,0,334.84,424.71,232.8,222.8,1.052,638163.8,638163.8,32989,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150612,1808362.00
04/02/2017 12:30,2,8.182,ACTIVE,218.03,369.70,59.975,1491150603,"201051344000955","219011344069620",28.55,33.80,0,333.93,419.90,236.5,226.3,1.109,656266.2,656266.2,32879,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150613,1808363.00
04/02/2017 12:30,2,5.449,ACTIVE,214.87,437.03,59.975,1491150603,"274151322000094","219011344069620",38.29,41.30,0,393.15,465.58,211.0,201.7,0.822,747941.5,747941.5,33626,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150613,1808364.00
04/02/2017 12:30,2,8.430,ACTIVE,220.74,373.01,59.986,1491150603,"201051344000579","219011344069620",29.18,30.50,0,340.55,430.12,248.8,238.3,1.158,667681.3,667681.3,32845,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150614,1808365.00
04/02/2017 12:30,2,8.168,ACTIVE,217.58,366.40,59.986,1491150603,"201051344000890","219011344069620",28.17,31.50,0,334.54,420.20,233.1,223.1,1.052,650074.9,650074.9,32996,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150615,1808366.00
04/02/2017 12:30,2,8.084,ACTIVE,218.71,368.80,59.981,1491150603,"201051344000438","219011344069620",28.82,33.50,0,334.84,423.50,235.9,225.7,1.083,652983.3,652983.3,32969,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150616,1808367.00
04/02/2017 12:30,2,8.031,ACTIVE,218.03,360.69,60.002,1491150603,"201051344000417","219011344069620",18.47,29.00,0,337.54,393.75,150.2,143.1,0.698,620819.8,620819.8,33283,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150617,1808368.00
04/02/2017 12:30,2,7.996,ACTIVE,214.19,355.58,59.949,1491150603,"274151322000083","219011344069620",28.01,46.00,0,329.73,402.46,226.6,216.8,0.906,907395.3,907395.3,32345,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150618,1808369.00
04/02/2017 12:30,2,8.439,ACTIVE,215.54,382.33,59.981,1491150603,"274151322000076","219011344069620",28.59,50.00,0,335.74,407.57,243.8,233.4,0.950,966854.2,966854.2,32454,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150619,1808370.00
04/02/2017 12:30,2,8.557,ACTIVE,218.93,369.40,59.991,1491150603,"201051344000868","219011344069620",27.85,31.80,0,333.63,425.91,241.3,231.0,1.083,648793.7,648793.7,33044,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150620,1808371.00
04/02/2017 12:30,2,8.479,ACTIVE,214.19,363.39,59.981,1491150603,"274151322000095","219011344069620",28.35,46.80,0,328.22,406.07,243.0,232.6,0.906,957646.4,957646.4,32576,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150621,1808372.00
04/02/2017 12:30,2,8.625,ACTIVE,220.74,364.59,59.975,1491150603,"201051344000988","219011344069620",18.17,29.30,0,342.35,401.86,158.7,151.3,0.716,595915.3,595915.3,33084,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150622,1808373.00
04/02/2017 12:30,2,8.213,ACTIVE,219.16,367.90,59.975,1491150603,"201051344001025","219011344069620",28.23,33.80,0,334.24,422.90,234.7,224.6,1.056,652170.6,652170.6,33159,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150622,1808374.00
04/02/2017 12:30,2,8.531,ACTIVE,220.52,373.91,59.944,1491150603,"201051344000458","219011344069620",28.47,34.50,0,340.85,427.71,246.0,235.5,1.145,661048.5,661048.5,32669,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150623,1808375.00
04/02/2017 12:30,2,8.590,ACTIVE,220.97,374.81,59.975,1491150603,"201051344000853","219011344069620",27.99,32.80,0,339.65,426.81,243.3,232.9,1.118,661308.5,661308.5,32513,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150624,1808376.00
04/02/2017 12:30,2,8.127,ACTIVE,217.35,366.70,59.970,1491150603,"201051344000685","219011344069620",28.94,29.50,0,334.54,419.60,238.2,228.0,1.140,653148.6,653148.6,32856,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150625,1808377.00
04/02/2017 12:30,2,8.086,ACTIVE,219.39,370.00,59.991,1491150603,"201051344000917","219011344069620",28.75,32.20,0,334.84,424.11,235.4,225.3,1.105,649817.6,649817.6,32839,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150626,1808378.00
04/02/2017 12:30,2,8.162,ACTIVE,217.80,367.90,59.981,1491150603,"201051344001145","219011344069620",28.82,28.00,0,333.93,419.90,238.1,227.9,1.074,657635.1,657635.1,32688,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150627,1808379.00
04/02/2017 12:30,2,8.193,ACTIVE,219.61,372.71,59.965,1491150603,"201051344000651","219011344069620",28.47,34.00,0,341.15,423.81,236.3,226.2,1.069,646314.1,646314.1,33048,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150628,1808380.00
04/02/2017 12:30,2,8.070,ACTIVE,214.87,373.31,59.965,1491150603,"274151322000088","219011344069620",27.21,46.20,0,333.93,402.46,222.2,212.5,0.849,869387.9,869387.9,32562,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150629,1808381.00
04/02/2017 12:30,2,5.547,ACTIVE,215.77,415.69,59.959,1491150603,"274151322000068","219011344069620",37.81,45.50,0,392.55,466.49,211.6,202.3,0.809,748507.6,748507.6,33550,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150630,1808382.00
04/02/2017 12:30,2,8.098,ACTIVE,218.93,369.10,59.975,1491150603,"201051344001135","219011344069620",28.65,33.80,0,334.84,423.50,235.0,224.9,1.087,642136.6,642136.6,33061,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150631,1808383.00
04/02/2017 12:30,2,8.646,ACTIVE,218.03,372.11,59.965,1491150603,"201051344000594","219011344069620",28.78,31.80,0,332.73,424.11,252.1,241.4,1.149,662795.4,662795.4,32916,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150632,1808384.00
04/02/2017 12:30,2,8.166,ACTIVE,219.39,369.40,59.965,1491150603,"201051344001203","219011344069620",28.65,32.20,0,336.94,423.81,237.0,226.8,1.105,650641.1,650641.1,33117,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150632,1808385.00
04/02/2017 12:30,2,8.092,ACTIVE,214.87,357.68,59.959,1491150603,"274151322000054","219011344069620",25.96,47.50,0,336.34,400.66,212.6,203.3,0.813,887743.5,887743.5,32460,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150633,1808386.00
04/02/2017 12:30,2,8.662,ACTIVE,219.16,370.30,59.975,1491150603,"201051344000867","219011344069620",27.75,35.60,0,334.24,425.01,243.4,233.0,1.105,647860.0,647860.0,33079,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150634,1808387.00
04/02/2017 12:30,2,8.080,ACTIVE,219.16,370.00,59.965,1491150603,"201051344001093","219011344069620",28.69,31.30,0,336.04,423.81,234.7,224.6,1.061,649517.2,649517.2,32935,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150635,1808388.00
04/02/2017 12:30,2,8.709,ACTIVE,220.06,374.81,59.959,1491150603,"201051344000900","219011344069620",27.99,33.30,0,340.25,427.71,246.8,236.3,1.109,669002.0,669002.0,32426,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150636,1808389.00
04/02/2017 12:30,2,8.527,ACTIVE,219.61,370.30,59.970,1491150603,"201051344000648","219011344069620",28.29,33.50,0,341.15,428.61,244.2,233.8,1.114,658633.1,658633.1,32497,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150637,1808390.00
04/02/2017 12:30,2,8.594,ACTIVE,220.29,372.71,59.949,1491150603,"201051344000569","219011344069620",27.93,33.30,0,339.65,427.41,243.1,232.7,1.127,671200.4,671200.4,32406,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150638,1808391.00
04/02/2017 12:30,2,8.586,ACTIVE,220.29,371.21,59.970,1491150603,"201051344000983","219011344069620",28.09,34.30,0,340.55,428.01,244.1,233.7,1.136,661959.2,661959.2,32602,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150639,1808392.00
04/02/2017 12:30,2,8.498,ACTIVE,220.52,372.71,59.959,1491150603,"201051344001158","219011344069620",28.43,32.40,0,340.25,426.81,244.4,234.0,1.131,647871.1,647871.1,32955,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150640,1808393.00
04/02/2017 12:30,2,8.480,ACTIVE,220.29,374.21,59.975,1491150603,"201051344000576","219011344069620",28.17,33.80,0,340.25,427.11,242.1,231.7,1.092,661849.4,661849.4,32478,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150641,1808394.00
04/02/2017 12:30,2,8.016,ACTIVE,214.87,368.80,59.959,1491150603,"274151322000087","219011344069620",27.45,56.50,0,335.44,401.56,222.8,213.1,0.844,859586.0,859586.0,32835,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491150642,1808395.00
04/02/2017 12:45,2,8.818,ACTIVE,220.29,371.81,59.986,1491151504,"201051344000645","219011344069620",27.81,37.80,0,340.85,427.71,248.4,237.8,1.145,661047.1,661047.1,32517,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151505,1808396.00
04/02/2017 12:45,2,8.176,ACTIVE,214.64,372.41,59.986,1491151504,"274151322000085","219011344069620",25.50,46.40,0,333.03,397.96,211.1,201.8,0.804,885224.9,885224.9,32524,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151506,1808397.00
04/02/2017 12:45,2,8.719,ACTIVE,219.39,373.31,60.002,1491151504,"201051344000633","219011344069620",28.37,35.00,0,335.14,427.71,250.3,239.6,1.167,647496.0,647496.0,33052,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151507,1808398.00
04/02/2017 12:45,2,8.607,ACTIVE,220.97,375.11,60.012,1491151504,"201051344000469","219011344069620",28.43,30.50,0,339.95,427.71,247.6,237.1,1.145,650181.8,650181.8,33014,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151508,1808399.00
04/02/2017 12:45,2,8.311,ACTIVE,217.80,370.90,59.981,1491151504,"201051344000646","219011344069620",28.39,32.40,0,332.43,420.50,238.8,228.5,1.127,643867.2,643867.2,32917,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151509,1808400.00
04/02/2017 12:45,2,8.297,ACTIVE,214.87,375.41,59.954,1491151504,"274151322000052","219011344069620",28.03,48.80,0,332.13,403.97,235.4,225.3,0.919,916573.0,916573.0,32291,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151510,1808401.00
04/02/2017 12:45,2,8.332,ACTIVE,219.39,370.30,59.996,1491151504,"201051344000585","219011344069620",28.47,33.80,0,336.34,423.50,240.2,229.9,1.109,654591.2,654591.2,33073,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151511,1808402.00
04/02/2017 12:45,2,8.193,ACTIVE,217.58,366.70,59.959,1491151504,"201051344001230","219011344069620",28.98,28.80,0,334.24,420.50,240.3,230.0,1.105,648172.8,648172.8,32794,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151512,1808403.00
04/02/2017 12:45,2,8.297,ACTIVE,219.39,371.21,59.970,1491151504,"201051344000582","219011344069620",28.41,33.50,0,334.54,425.61,238.7,228.5,1.078,638220.4,638220.4,32990,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151513,1808404.00
04/02/2017 12:45,2,8.336,ACTIVE,218.03,369.70,59.975,1491151504,"201051344000955","219011344069620",28.80,34.30,0,334.54,420.50,243.2,232.8,1.136,656323.7,656323.7,32880,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151514,1808405.00
04/02/2017 12:45,2,5.479,ACTIVE,214.64,446.35,59.986,1491151504,"274151322000094","219011344069620",39.18,42.50,0,393.45,467.09,218.0,208.5,0.840,747993.2,747993.2,33627,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151514,1808406.00
04/02/2017 12:45,2,8.410,ACTIVE,221.19,373.91,59.986,1491151504,"201051344000579","219011344069620",29.88,30.00,0,340.25,429.52,254.5,243.7,1.176,667742.0,667742.0,32846,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151515,1808407.00
04/02/2017 12:45,2,8.400,ACTIVE,217.80,369.40,59.991,1491151504,"201051344000890","219011344069620",28.25,31.80,0,334.54,420.80,240.1,229.8,1.105,650131.8,650131.8,32997,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151517,1808408.00
04/02/2017 12:45,2,8.291,ACTIVE,218.71,370.00,59.991,1491151504,"201051344000438","219011344069620",28.92,34.00,0,334.84,425.01,242.8,232.4,1.123,653040.8,653040.8,32970,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151517,1808409.00
04/02/2017 12:45,2,8.115,ACTIVE,218.26,361.29,59.981,1491151504,"201051344000417","219011344069620",18.77,30.00,0,337.54,394.35,154.2,146.9,0.716,620856.2,620856.2,33284,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151518,1808410.00
04/02/2017 12:45,2,8.266,ACTIVE,214.64,366.10,59.970,1491151504,"274151322000083","219011344069620",27.87,48.30,0,328.52,402.46,233.0,223.0,0.928,907450.5,907450.5,32346,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151519,1808411.00
04/02/2017 12:45,2,8.666,ACTIVE,215.77,380.22,59.991,1491151504,"274151322000076","219011344069620",28.61,51.00,0,334.84,408.18,250.8,240.1,0.994,966913.7,966913.7,32455,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151520,1808412.00
04/02/2017 12:45,2,8.861,ACTIVE,218.93,369.70,59.991,1491151504,"201051344000868","219011344069620",27.61,32.80,0,334.54,426.51,247.8,237.2,1.118,648852.5,648852.5,33045,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151521,1808413.00
