ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 12:45,2,8.725,ACTIVE,214.41,378.72,59.986,1491151504,"274151322000095","219011344069620",28.31,49.00,0,328.82,406.07,249.6,239.0,0.946,957705.7,957705.7,32577,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151522,1808414.00
04/02/2017 12:45,2,8.834,ACTIVE,220.97,367.30,59.949,1491151504,"201051344000988","219011344069620",18.21,30.30,0,342.35,402.46,162.8,155.2,0.747,595953.7,595953.7,33085,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151523,1808415.00
04/02/2017 12:45,2,8.418,ACTIVE,219.16,369.10,59.996,1491151504,"201051344001025","219011344069620",28.21,35.40,0,334.84,423.20,240.4,230.2,1.069,652227.6,652227.6,33160,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151524,1808416.00
04/02/2017 12:45,2,8.680,ACTIVE,220.74,373.61,59.981,1491151504,"201051344000458","219011344069620",28.75,35.80,0,340.25,429.22,252.8,242.1,1.193,661108.4,661108.4,32670,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151525,1808417.00
04/02/2017 12:45,2,8.725,ACTIVE,221.42,374.21,59.986,1491151504,"201051344000853","219011344069620",28.23,33.30,0,339.95,428.01,249.2,238.6,1.149,661367.7,661367.7,32514,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151526,1808418.00
04/02/2017 12:45,2,8.408,ACTIVE,217.58,367.60,59.944,1491151504,"201051344000685","219011344069620",28.71,31.50,0,333.93,420.80,244.2,233.7,1.158,653206.4,653206.4,32857,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151527,1808419.00
04/02/2017 12:45,2,8.320,ACTIVE,219.16,370.90,59.975,1491151504,"201051344000917","219011344069620",28.57,33.50,0,335.14,424.41,240.6,230.3,1.140,649874.7,649874.7,32840,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151528,1808420.00
04/02/2017 12:45,2,8.311,ACTIVE,218.03,370.60,59.986,1491151504,"201051344001145","219011344069620",28.96,29.50,0,333.63,421.10,243.7,233.2,1.100,657692.9,657692.9,32689,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151529,1808421.00
04/02/2017 12:45,2,8.383,ACTIVE,219.61,370.60,59.996,1491151504,"201051344000651","219011344069620",28.35,35.80,0,341.45,424.71,240.5,230.2,1.105,646371.2,646371.2,33049,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151529,1808422.00
04/02/2017 12:45,2,8.248,ACTIVE,214.41,354.97,59.975,1491151504,"274151322000088","219011344069620",27.12,47.50,0,331.23,401.86,226.1,216.3,0.862,869441.6,869441.6,32563,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151530,1808423.00
04/02/2017 12:45,2,5.625,ACTIVE,215.32,436.73,59.986,1491151504,"274151322000068","219011344069620",38.05,46.40,0,394.65,463.48,216.2,206.8,0.831,748559.1,748559.1,33551,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151531,1808424.00
04/02/2017 12:45,2,8.344,ACTIVE,219.16,370.60,59.991,1491151504,"201051344001135","219011344069620",28.37,35.40,0,334.54,423.20,239.8,229.6,1.100,642193.4,642193.4,33062,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151532,1808425.00
04/02/2017 12:45,2,8.379,ACTIVE,218.26,369.40,59.981,1491151504,"201051344000594","219011344069620",30.00,33.00,0,331.53,424.71,254.3,243.5,1.158,662856.2,662856.2,32917,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151533,1808426.00
04/02/2017 12:45,2,8.396,ACTIVE,219.39,371.51,59.991,1491151504,"201051344001203","219011344069620",28.39,33.80,0,337.54,423.81,241.5,231.2,1.131,650698.3,650698.3,33118,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151534,1808427.00
04/02/2017 12:45,2,8.268,ACTIVE,214.64,380.82,59.986,1491151504,"274151322000054","219011344069620",25.80,49.50,0,331.83,399.76,216.2,206.7,0.826,887794.8,887794.8,32461,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151535,1808428.00
04/02/2017 12:45,2,8.752,ACTIVE,219.39,369.40,60.002,1491151504,"201051344000867","219011344069620",28.01,36.50,0,334.54,425.91,248.1,237.5,1.127,647919.0,647919.0,33080,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151536,1808429.00
04/02/2017 12:45,2,8.256,ACTIVE,219.39,371.51,60.023,1491151504,"201051344001093","219011344069620",28.57,32.00,0,335.44,424.41,238.7,228.5,1.078,649573.8,649573.8,32936,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151537,1808430.00
04/02/2017 12:45,2,8.883,ACTIVE,220.06,372.41,59.981,1491151504,"201051344000900","219011344069620",27.89,34.00,0,340.25,428.61,250.8,240.1,1.145,669061.7,669061.7,32427,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151538,1808431.00
04/02/2017 12:45,2,8.695,ACTIVE,220.06,371.21,60.012,1491151504,"201051344000648","219011344069620",28.27,34.30,0,340.25,429.22,248.8,238.2,1.140,658692.3,658692.3,32498,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151538,1808432.00
04/02/2017 12:45,2,8.668,ACTIVE,220.29,372.11,59.996,1491151504,"201051344000569","219011344069620",28.19,33.00,0,339.95,428.01,247.3,236.8,1.158,671259.1,671259.1,32407,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151539,1808433.00
04/02/2017 12:45,2,8.758,ACTIVE,220.74,372.41,59.986,1491151504,"201051344000983","219011344069620",28.05,35.20,0,339.95,428.61,248.7,238.2,1.149,662018.3,662018.3,32603,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151540,1808434.00
04/02/2017 12:45,2,8.633,ACTIVE,220.97,371.21,59.986,1491151504,"201051344001158","219011344069620",28.51,32.20,0,339.65,428.01,249.2,238.6,1.153,647930.2,647930.2,32956,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151541,1808435.00
04/02/2017 12:45,2,8.623,ACTIVE,220.74,373.31,59.986,1491151504,"201051344000576","219011344069620",28.21,34.80,0,339.95,429.22,246.2,235.7,1.136,661907.9,661907.9,32479,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151542,1808436.00
04/02/2017 12:45,2,8.205,ACTIVE,214.64,356.18,59.981,1491151504,"274151322000087","219011344069620",27.37,57.30,0,332.13,400.66,227.4,217.5,0.866,859639.8,859639.8,32836,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491151543,1808437.00
04/02/2017 13:00,2,8.615,ACTIVE,220.29,371.51,59.986,1491152403,"201051344000645","219011344069620",27.97,38.00,0,339.65,428.61,243.8,233.4,1.096,661107.1,661107.1,32518,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152404,1808438.00
04/02/2017 13:00,2,8.041,ACTIVE,215.32,363.99,59.975,1491152403,"274151322000085","219011344069620",25.29,48.00,0,336.64,400.06,205.9,196.8,0.778,885275.8,885275.8,32525,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152405,1808439.00
04/02/2017 13:00,2,8.686,ACTIVE,219.39,373.01,59.970,1491152403,"201051344000633","219011344069620",28.33,35.80,0,337.24,429.22,249.0,238.4,1.167,647556.4,647556.4,33053,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152406,1808440.00
04/02/2017 13:00,2,8.652,ACTIVE,220.97,375.11,59.986,1491152403,"201051344000469","219011344069620",28.31,32.00,0,338.44,428.91,247.9,237.4,1.136,650241.7,650241.7,33015,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152407,1808441.00
04/02/2017 13:00,2,8.279,ACTIVE,218.26,369.40,59.986,1491152403,"201051344000646","219011344069620",28.49,32.80,0,333.33,426.21,238.9,228.6,1.109,643925.0,643925.0,32918,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152408,1808442.00
04/02/2017 13:00,2,8.383,ACTIVE,215.32,382.33,59.986,1491152403,"274151322000052","219011344069620",27.61,50.80,0,332.43,405.47,234.4,224.3,0.915,916629.8,916629.8,32292,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152409,1808443.00
04/02/2017 13:00,2,8.516,ACTIVE,219.61,371.81,59.975,1491152403,"201051344000585","219011344069620",28.15,33.50,0,336.94,426.21,243.1,232.7,1.114,654649.3,654649.3,33074,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152410,1808444.00
04/02/2017 13:00,2,8.344,ACTIVE,217.58,367.30,59.981,1491152403,"201051344001230","219011344069620",28.80,29.80,0,333.33,422.30,243.2,232.8,1.123,648231.0,648231.0,32795,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152411,1808445.00
04/02/2017 13:00,2,8.367,ACTIVE,219.61,370.30,59.991,1491152403,"201051344000582","219011344069620",28.29,35.60,0,336.94,428.01,239.5,229.2,1.078,638278.1,638278.1,32991,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152412,1808446.00
04/02/2017 13:00,2,8.312,ACTIVE,218.26,367.00,59.944,1491152403,"201051344000955","219011344069620",28.49,35.60,0,334.24,422.00,239.7,229.4,1.131,656382.3,656382.3,32881,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152412,1808447.00
04/02/2017 13:00,2,5.518,ACTIVE,214.87,437.93,59.959,1491152403,"274151322000094","219011344069620",38.39,44.00,0,394.65,466.19,215.3,205.8,0.831,748046.0,748046.0,33628,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152413,1808448.00
04/02/2017 13:00,2,8.645,ACTIVE,221.19,374.51,59.975,1491152403,"201051344000579","219011344069620",29.06,31.30,0,339.34,430.12,254.2,243.4,1.180,667802.6,667802.6,32847,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152414,1808449.00
04/02/2017 13:00,2,8.342,ACTIVE,218.03,370.60,59.986,1491152403,"201051344000890","219011344069620",28.31,32.40,0,333.63,426.51,239.1,228.9,1.087,650189.9,650189.9,32998,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152415,1808450.00
04/02/2017 13:00,2,8.240,ACTIVE,218.93,371.21,59.986,1491152403,"201051344000438","219011344069620",29.18,35.60,0,334.84,427.11,243.6,233.2,1.127,653099.5,653099.5,32971,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152416,1808451.00
04/02/2017 13:00,2,8.357,ACTIVE,218.48,360.69,59.975,1491152403,"201051344000417","219011344069620",18.53,30.30,0,336.94,396.15,156.9,149.5,0.734,620893.4,620893.4,33285,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152417,1808452.00
04/02/2017 13:00,2,8.504,ACTIVE,214.64,366.40,59.965,1491152403,"274151322000083","219011344069620",27.55,49.30,0,320.71,411.18,237.1,226.9,0.941,907506.8,907506.8,32347,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152418,1808453.00
04/02/2017 13:00,2,8.590,ACTIVE,215.77,385.93,59.970,1491152403,"274151322000076","219011344069620",29.24,53.30,0,335.14,415.69,254.3,243.5,0.977,966974.2,966974.2,32456,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152419,1808454.00
04/02/2017 13:00,2,8.758,ACTIVE,219.39,369.70,60.002,1491152403,"201051344000868","219011344069620",28.67,32.80,0,333.63,429.22,254.1,243.4,1.127,648912.5,648912.5,33046,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152420,1808455.00
04/02/2017 13:00,2,8.574,ACTIVE,214.41,355.58,59.981,1491152403,"274151322000095","219011344069620",29.30,48.80,0,328.82,406.67,254.3,243.6,0.963,957766.0,957766.0,32578,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152421,1808456.00
04/02/2017 13:00,2,9.041,ACTIVE,221.19,368.20,59.981,1491152403,"201051344000988","219011344069620",18.17,30.30,0,341.45,403.67,166.4,158.7,0.756,595992.9,595992.9,33086,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152421,1808457.00
04/02/2017 13:00,2,8.561,ACTIVE,219.39,370.90,59.975,1491152403,"201051344001025","219011344069620",28.31,36.50,0,336.04,426.81,245.4,234.9,1.096,652285.9,652285.9,33161,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152422,1808458.00
04/02/2017 13:00,2,8.564,ACTIVE,220.97,374.81,59.975,1491152403,"201051344000458","219011344069620",29.26,36.50,0,339.65,429.22,253.9,243.1,1.189,661169.0,661169.0,32671,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152423,1808459.00
04/02/2017 13:00,2,8.836,ACTIVE,221.42,375.71,59.970,1491152403,"201051344000853","219011344069620",28.11,33.50,0,339.34,428.61,251.6,240.9,1.158,661427.8,661427.8,32515,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152424,1808460.00
04/02/2017 13:00,2,8.451,ACTIVE,217.80,370.90,59.949,1491152403,"201051344000685","219011344069620",28.75,32.20,0,333.33,425.61,245.9,235.4,1.171,653265.4,653265.4,32858,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152425,1808461.00
04/02/2017 13:00,2,8.486,ACTIVE,219.39,370.00,60.002,1491152403,"201051344000917","219011344069620",28.27,33.30,0,336.04,426.81,242.8,232.4,1.136,649932.9,649932.9,32841,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152426,1808462.00
04/02/2017 13:00,2,8.408,ACTIVE,218.03,370.00,59.991,1491152403,"201051344001145","219011344069620",29.02,29.80,0,333.93,424.71,247.2,236.7,1.118,657751.8,657751.8,32690,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152427,1808463.00
04/02/2017 13:00,2,8.523,ACTIVE,219.84,374.21,59.954,1491152403,"201051344000651","219011344069620",28.43,36.30,0,340.25,427.11,245.5,235.0,1.123,646429.4,646429.4,33050,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152428,1808464.00
04/02/2017 13:00,2,8.453,ACTIVE,215.09,369.10,59.975,1491152403,"274151322000088","219011344069620",27.00,48.30,0,330.33,404.57,231.0,221.0,0.888,869496.3,869496.3,32564,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152429,1808465.00
04/02/2017 13:00,2,5.697,ACTIVE,216.00,420.50,59.970,1491152403,"274151322000068","219011344069620",38.66,47.50,0,392.55,472.20,222.8,213.1,0.862,748611.6,748611.6,33552,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152430,1808466.00
04/02/2017 13:00,2,8.615,ACTIVE,219.39,370.00,59.965,1491152403,"201051344001135","219011344069620",28.17,35.80,0,335.44,426.21,245.7,235.2,1.127,642251.3,642251.3,33063,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152431,1808467.00
04/02/2017 13:00,2,8.223,ACTIVE,218.71,370.60,59.965,1491152403,"201051344000594","219011344069620",30.57,33.30,0,332.43,427.71,254.2,243.5,1.171,662916.9,662916.9,32918,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152432,1808468.00
04/02/2017 13:00,2,8.625,ACTIVE,219.84,371.51,59.981,1491152403,"201051344001203","219011344069620",28.39,34.00,0,338.74,427.71,247.8,237.3,1.153,650756.8,650756.8,33119,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152432,1808469.00
04/02/2017 13:00,2,8.488,ACTIVE,215.09,361.59,59.965,1491152403,"274151322000054","219011344069620",25.76,51.00,0,331.53,401.26,221.4,211.8,0.835,887847.0,887847.0,32462,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152433,1808470.00
04/02/2017 13:00,2,8.750,ACTIVE,219.84,371.81,59.965,1491152403,"201051344000867","219011344069620",28.73,37.30,0,335.44,428.61,254.5,243.7,1.162,647979.1,647979.1,33081,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152434,1808471.00
04/02/2017 13:00,2,8.502,ACTIVE,219.61,372.41,59.965,1491152403,"201051344001093","219011344069620",28.59,32.20,0,336.94,427.11,246.0,235.5,1.118,649631.6,649631.6,32937,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152435,1808472.00
04/02/2017 13:00,2,8.543,ACTIVE,220.29,372.11,59.965,1491152403,"201051344000900","219011344069620",29.38,35.00,0,339.34,429.22,253.8,243.1,1.140,669122.2,669122.2,32428,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152436,1808473.00
04/02/2017 13:00,2,8.523,ACTIVE,220.06,371.81,59.991,1491152403,"201051344000648","219011344069620",29.46,35.40,0,339.04,430.72,254.1,243.3,1.167,658752.5,658752.5,32499,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152437,1808474.00
04/02/2017 13:00,2,8.799,ACTIVE,220.74,373.61,59.970,1491152403,"201051344000569","219011344069620",28.49,34.80,0,338.74,429.52,253.8,243.0,1.127,671319.0,671319.0,32408,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152438,1808475.00
04/02/2017 13:00,2,8.695,ACTIVE,220.97,374.21,59.949,1491152403,"201051344000983","219011344069620",28.78,35.60,0,339.34,429.82,253.2,242.5,1.176,662078.4,662078.4,32604,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152439,1808476.00
04/02/2017 13:00,2,8.785,ACTIVE,221.19,374.51,59.970,1491152403,"201051344001158","219011344069620",28.51,33.30,0,339.04,428.61,253.6,242.8,1.189,647990.4,647990.4,32957,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152440,1808477.00
04/02/2017 13:00,2,8.834,ACTIVE,220.74,373.61,59.975,1491152403,"201051344000576","219011344069620",28.05,36.50,0,339.04,430.42,250.8,240.1,1.145,661967.6,661967.6,32480,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152441,1808478.00
04/02/2017 13:00,2,8.414,ACTIVE,215.09,381.12,59.965,1491152403,"274151322000087","219011344069620",27.19,60.30,0,330.93,402.77,231.6,221.6,0.879,859694.8,859694.8,32837,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491152442,1808479.00
04/02/2017 13:15,2,8.787,ACTIVE,220.52,376.01,59.981,1491153303,"201051344000645","219011344069620",27.75,38.80,0,336.94,428.91,246.9,236.4,1.118,661160.6,661160.6,32519,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153304,1808480.00
04/02/2017 13:15,2,8.145,ACTIVE,214.87,375.11,60.007,1491153303,"274151322000085","219011344069620",25.54,48.50,0,332.73,405.77,210.7,201.4,0.800,885321.8,885321.8,32526,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153305,1808481.00
04/02/2017 13:15,2,8.602,ACTIVE,219.39,372.41,59.975,1491153303,"201051344000633","219011344069620",28.45,35.80,0,335.74,428.91,247.7,237.1,1.162,647610.2,647610.2,33054,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153306,1808482.00
04/02/2017 13:15,2,8.727,ACTIVE,221.19,375.71,60.034,1491153303,"201051344000469","219011344069620",27.89,31.30,0,336.64,429.52,246.4,235.9,1.162,650295.2,650295.2,33016,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153307,1808483.00
04/02/2017 13:15,2,8.322,ACTIVE,218.71,371.51,59.981,1491153303,"201051344000646","219011344069620",28.45,32.60,0,331.83,428.01,239.8,229.6,1.114,643977.0,643977.0,32919,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153308,1808484.00
04/02/2017 13:15,2,8.273,ACTIVE,215.32,364.29,59.959,1491153303,"274151322000052","219011344069620",28.01,50.80,0,316.80,425.61,234.9,224.8,0.919,916680.7,916680.7,32293,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153309,1808485.00
04/02/2017 13:15,2,8.580,ACTIVE,220.29,371.51,59.975,1491153303,"201051344000585","219011344069620",28.23,34.00,0,336.34,427.41,245.2,234.8,1.131,654701.7,654701.7,33075,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153310,1808486.00
04/02/2017 13:15,2,8.402,ACTIVE,218.26,370.30,59.986,1491153303,"201051344001230","219011344069620",28.88,30.30,0,332.73,423.50,245.6,235.1,1.123,648283.2,648283.2,32796,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153311,1808487.00
04/02/2017 13:15,2,8.387,ACTIVE,220.29,373.91,59.981,1491153303,"201051344000582","219011344069620",28.65,35.60,0,336.34,430.12,243.2,232.8,1.096,638330.1,638330.1,32992,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153312,1808488.00
04/02/2017 13:15,2,8.406,ACTIVE,218.93,370.00,59.975,1491153303,"201051344000955","219011344069620",28.92,36.00,0,333.33,426.51,246.1,235.6,1.153,656434.9,656434.9,32882,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153313,1808489.00
04/02/2017 13:15,2,5.607,ACTIVE,215.09,422.00,59.975,1491153303,"274151322000094","219011344069620",39.00,43.00,0,391.94,470.39,221.5,211.9,0.849,748093.3,748093.3,33629,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153314,1808490.00
04/02/2017 13:15,2,8.191,ACTIVE,221.42,373.01,59.975,1491153303,"201051344000579","219011344069620",30.61,30.50,0,335.44,428.91,254.1,243.3,1.176,667857.2,667857.2,32848,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153314,1808491.00
04/02/2017 13:15,2,8.723,ACTIVE,218.48,371.21,59.986,1491153303,"201051344000890","219011344069620",28.27,32.20,0,333.33,426.51,249.8,239.2,1.131,650242.1,650242.1,32999,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153315,1808492.00
04/02/2017 13:15,2,8.637,ACTIVE,219.61,373.01,59.975,1491153303,"201051344000438","219011344069620",28.92,35.60,0,323.72,435.83,252.9,242.2,1.167,653152.2,653152.2,32972,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153316,1808493.00
04/02/2017 13:15,2,8.678,ACTIVE,218.93,362.79,59.986,1491153303,"201051344000417","219011344069620",18.37,30.80,0,329.43,413.29,161.4,153.9,0.742,620926.9,620926.9,33286,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153317,1808494.00
04/02/2017 13:15,2,8.598,ACTIVE,214.64,381.12,59.970,1491153303,"274151322000083","219011344069620",27.81,49.80,0,329.13,407.27,241.9,231.6,0.959,907557.4,907557.4,32348,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153318,1808495.00
04/02/2017 13:15,2,8.422,ACTIVE,215.77,357.08,59.954,1491153303,"274151322000076","219011344069620",29.80,52.00,0,333.63,408.78,253.8,243.1,0.968,967028.3,967028.3,32457,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153319,1808496.00
04/02/2017 13:15,2,8.689,ACTIVE,219.39,369.70,59.933,1491153303,"201051344000868","219011344069620",28.86,33.50,0,333.03,428.61,253.8,243.1,1.140,648965.9,648965.9,33047,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153320,1808497.00
04/02/2017 13:15,2,8.510,ACTIVE,214.87,355.88,59.954,1491153303,"274151322000095","219011344069620",29.64,47.50,0,330.03,406.67,255.0,244.2,0.963,957819.9,957819.9,32579,0,0,0,L,1151911521,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153321,1808498.00
04/02/2017 13:15,2,9.229,ACTIVE,221.19,365.80,59.975,1491153303,"201051344000988","219011344069620",18.03,30.50,0,339.04,408.48,168.4,160.6,0.778,596028.2,596028.2,33087,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153322,1808499.00
04/02/2017 13:15,2,8.852,ACTIVE,220.06,373.31,59.917,1491153303,"201051344001025","219011344069620",28.13,35.60,0,321.01,434.63,252.2,241.5,1.114,652338.3,652338.3,33162,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153323,1808500.00
04/02/2017 13:15,2,8.338,ACTIVE,221.42,370.30,59.965,1491153303,"201051344000458","219011344069620",30.12,36.00,0,337.24,428.91,254.3,243.5,1.189,661223.1,661223.1,32672,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153324,1808501.00
04/02/2017 13:15,2,8.541,ACTIVE,221.64,374.81,59.975,1491153303,"201051344000853","219011344069620",29.44,33.80,0,338.74,428.91,254.2,243.4,1.176,661481.5,661481.5,32516,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153324,1808502.00
04/02/2017 13:15,2,8.445,ACTIVE,218.48,369.40,59.944,1491153303,"201051344000685","219011344069620",29.76,32.00,0,333.03,427.71,254.3,243.5,1.211,653318.3,653318.3,32859,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153325,1808503.00
04/02/2017 13:15,2,8.785,ACTIVE,220.29,372.71,59.959,1491153303,"201051344000917","219011344069620",28.49,34.00,0,335.44,428.01,253.3,242.6,1.189,649985.2,649985.2,32842,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153326,1808504.00
04/02/2017 13:15,2,8.443,ACTIVE,218.71,370.60,59.959,1491153303,"201051344001145","219011344069620",29.54,30.30,0,332.73,427.11,252.4,241.7,1.145,657804.7,657804.7,32691,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153327,1808505.00
04/02/2017 13:15,2,8.646,ACTIVE,220.29,372.71,59.917,1491153303,"201051344000651","219011344069620",28.23,37.30,0,335.14,437.63,247.0,236.5,1.109,646481.8,646481.8,33051,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153328,1808506.00
04/02/2017 13:15,2,8.318,ACTIVE,214.87,356.48,59.954,1491153303,"274151322000088","219011344069620",27.17,48.80,0,311.39,447.55,228.8,218.9,0.866,869545.6,869545.6,32565,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153329,1808507.00
04/02/2017 13:15,2,5.729,ALERT,216.00,422.60,59.949,1491153303,"274151322000068","219011344069620",37.53,48.00,0,301.77,513.07,217.8,208.3,0.844,748658.1,748658.1,33553,0,0,0,L,1151911521,0,124.04,123.81,0001,38,0,0,0,0,0,0,91,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153331,1808508.00
04/02/2017 13:15,2,8.426,ACTIVE,220.06,370.90,59.975,1491153303,"201051344001135","219011344069620",28.73,36.80,0,335.74,428.01,245.0,234.6,1.131,642303.6,642303.6,33064,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153332,1808509.00
04/02/2017 13:15,2,8.248,ACTIVE,218.71,368.20,59.959,1491153303,"201051344000594","219011344069620",30.42,33.30,0,332.13,426.81,253.8,243.0,1.162,662971.6,662971.6,32919,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153333,1808510.00
04/02/2017 13:15,2,8.602,ACTIVE,219.84,371.51,59.965,1491153303,"201051344001203","219011344069620",28.51,34.00,0,337.24,428.91,248.2,237.6,1.145,650809.3,650809.3,33120,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153333,1808511.00
04/02/2017 13:15,2,8.418,ACTIVE,214.87,358.28,59.949,1491153303,"274151322000054","219011344069620",25.98,50.80,0,327.92,436.13,221.4,211.7,0.844,887894.2,887894.2,32463,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153334,1808512.00
04/02/2017 13:15,2,8.883,ACTIVE,219.84,371.21,59.954,1491153303,"201051344000867","219011344069620",28.15,37.80,0,335.74,428.01,253.1,242.3,1.153,648032.6,648032.6,33082,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153335,1808513.00
04/02/2017 13:15,2,8.439,ACTIVE,220.06,371.51,59.970,1491153303,"201051344001093","219011344069620",28.57,32.20,0,336.64,428.31,244.0,233.6,1.109,649683.5,649683.5,32938,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153336,1808514.00
04/02/2017 13:15,2,8.859,ACTIVE,220.52,371.21,59.965,1491153303,"201051344000900","219011344069620",28.27,35.00,0,336.64,429.22,253.8,243.1,1.158,669176.3,669176.3,32429,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153337,1808515.00
04/02/2017 13:15,2,8.775,ACTIVE,220.29,372.71,59.954,1491153303,"201051344000648","219011344069620",28.25,35.20,0,336.94,431.32,251.3,240.6,1.145,658806.2,658806.2,32500,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153338,1808516.00
04/02/2017 13:15,2,8.822,ACTIVE,220.97,373.61,59.933,1491153303,"201051344000569","219011344069620",27.95,34.30,0,336.94,429.52,249.6,239.0,1.149,671372.4,671372.4,32409,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153339,1808517.00
04/02/2017 13:15,2,8.771,ACTIVE,221.19,372.41,59.959,1491153303,"201051344000983","219011344069620",28.23,35.40,0,336.64,429.52,250.6,240.0,1.153,662132.1,662132.1,32605,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153340,1808518.00
04/02/2017 13:15,2,8.717,ACTIVE,221.42,374.51,59.970,1491153303,"201051344001158","219011344069620",28.31,33.00,0,336.94,429.22,249.6,239.0,1.167,648044.0,648044.0,32958,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153341,1808519.00
04/02/2017 13:15,2,8.820,ACTIVE,220.97,375.71,59.965,1491153303,"201051344000576","219011344069620",27.77,36.50,0,337.24,429.52,248.0,237.4,1.140,662020.9,662020.9,32481,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153342,1808520.00
04/02/2017 13:15,2,8.215,ACTIVE,215.09,363.69,59.954,1491153303,"274151322000087","219011344069620",27.51,59.80,0,330.93,407.27,228.9,219.0,0.871,859744.3,859744.3,32838,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491153343,1808521.00
04/02/2017 13:30,2,9.109,ACTIVE,220.74,373.01,59.938,1491154204,"201051344000645","219011344069620",27.43,40.00,0,339.34,428.91,253.0,242.2,1.149,661218.4,661218.4,32520,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154205,1808522.00
04/02/2017 13:30,2,8.445,ACTIVE,215.32,377.82,59.949,1491154204,"274151322000085","219011344069620",25.13,48.50,0,310.49,409.68,214.7,205.3,0.818,885371.1,885371.1,32527,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154206,1808523.00
04/02/2017 13:30,2,8.734,ACTIVE,219.61,371.21,59.954,1491154204,"201051344000633","219011344069620",28.75,35.80,0,335.44,429.52,254.1,243.3,1.184,647668.6,647668.6,33055,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154207,1808524.00
04/02/2017 13:30,2,9.033,ACTIVE,221.42,372.71,59.938,1491154204,"201051344000469","219011344069620",27.73,32.00,0,339.04,428.61,253.7,242.9,1.180,650353.0,650353.0,33017,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154208,1808525.00
04/02/2017 13:30,2,8.545,ACTIVE,218.48,370.90,59.938,1491154204,"201051344000646","219011344069620",28.55,32.60,0,333.33,427.41,247.1,236.6,1.136,644033.3,644033.3,32920,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154209,1808526.00
04/02/2017 13:30,2,8.533,ACTIVE,215.09,354.37,59.933,1491154204,"274151322000052","219011344069620",28.11,50.60,0,331.23,406.07,242.7,232.4,0.946,916735.9,916735.9,32294,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154210,1808527.00
04/02/2017 13:30,2,8.697,ACTIVE,219.61,370.60,59.917,1491154204,"201051344000585","219011344069620",28.25,34.30,0,338.14,426.51,248.7,238.1,1.171,654758.4,654758.4,33076,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154211,1808528.00
04/02/2017 13:30,2,8.619,ACTIVE,217.80,368.20,59.949,1491154204,"201051344001230","219011344069620",28.27,31.80,0,332.73,422.30,246.7,236.2,1.140,648339.7,648339.7,32797,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154212,1808529.00
04/02/2017 13:30,2,8.572,ACTIVE,219.84,370.30,59.933,1491154204,"201051344000582","219011344069620",28.25,36.00,0,335.74,428.91,245.1,234.7,1.118,638386.2,638386.2,32993,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154213,1808530.00
04/02/2017 13:30,2,8.592,ACTIVE,218.48,370.30,59.954,1491154204,"201051344000955","219011344069620",28.80,36.30,0,334.54,425.91,250.5,239.8,1.176,656492.0,656492.0,32883,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154214,1808531.00
04/02/2017 13:30,2,5.713,ACTIVE,215.09,424.11,59.917,1491154204,"274151322000094","219011344069620",38.35,45.30,0,393.15,462.58,222.6,212.9,0.862,748144.2,748144.2,33630,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154215,1808532.00
04/02/2017 13:30,2,8.268,ACTIVE,221.42,373.91,59.944,1491154204,"201051344000579","219011344069620",30.38,32.20,0,339.34,429.22,254.2,243.4,1.184,667916.5,667916.5,32849,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154215,1808533.00
04/02/2017 13:30,2,8.625,ACTIVE,218.03,369.70,59.938,1491154204,"201051344000890","219011344069620",28.25,32.60,0,334.54,426.81,246.8,236.3,1.127,650298.6,650298.6,33000,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154216,1808534.00
04/02/2017 13:30,2,8.641,ACTIVE,219.16,372.71,59.944,1491154204,"201051344000438","219011344069620",28.71,35.20,0,335.44,428.61,251.2,240.5,1.162,653209.4,653209.4,32973,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154217,1808535.00
04/02/2017 13:30,2,8.537,ACTIVE,218.71,361.59,59.938,1491154204,"201051344000417","219011344069620",18.45,31.00,0,338.44,397.35,159.4,151.9,0.742,620963.2,620963.2,33287,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154218,1808536.00
04/02/2017 13:30,2,8.492,ACTIVE,214.87,380.82,59.933,1491154204,"274151322000083","219011344069620",27.95,50.00,0,329.43,403.07,240.2,229.9,0.950,907612.2,907612.2,32349,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154219,1808537.00
04/02/2017 13:30,2,8.475,ACTIVE,215.77,383.53,59.944,1491154204,"274151322000076","219011344069620",29.60,53.50,0,335.74,408.48,253.8,243.1,0.990,967086.9,967086.9,32458,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154220,1808538.00
04/02/2017 13:30,2,9.076,ACTIVE,219.61,372.11,59.949,1491154204,"201051344000868","219011344069620",27.57,33.30,0,334.24,428.31,253.5,242.7,1.153,649023.7,649023.7,33048,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154221,1808539.00
04/02/2017 13:30,2,8.768,ACTIVE,214.41,359.78,59.928,1491154204,"274151322000095","219011344069620",28.69,50.00,0,327.92,405.77,254.3,243.5,0.968,957878.2,957878.2,32580,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154222,1808540.00
04/02/2017 13:30,2,9.045,ACTIVE,221.42,366.70,59.938,1491154204,"201051344000988","219011344069620",18.19,31.30,0,342.05,403.97,166.6,158.9,0.778,596066.0,596066.0,33088,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154223,1808541.00
04/02/2017 13:30,2,8.670,ACTIVE,219.84,370.60,59.975,1491154204,"201051344001025","219011344069620",28.31,36.80,0,335.74,427.71,248.4,237.8,1.100,652395.1,652395.1,33163,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154224,1808542.00
04/02/2017 13:30,2,8.596,ACTIVE,221.19,373.91,59.949,1491154204,"201051344000458","219011344069620",29.22,37.30,0,333.93,443.94,254.3,243.6,1.176,661281.8,661281.8,32673,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154225,1808543.00
04/02/2017 13:30,2,8.777,ACTIVE,222.10,376.62,59.938,1491154204,"201051344000853","219011344069620",28.55,34.80,0,339.04,428.01,253.6,242.8,1.171,661539.6,661539.6,32517,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154226,1808544.00
04/02/2017 13:30,2,8.648,ACTIVE,218.26,371.21,59.907,1491154204,"201051344000685","219011344069620",28.78,33.00,0,334.24,425.61,252.1,241.4,1.189,653375.8,653375.8,32860,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154227,1808545.00
04/02/2017 13:30,2,8.650,ACTIVE,219.61,370.30,59.917,1491154204,"201051344000917","219011344069620",28.31,35.20,0,336.34,427.41,248.0,237.5,1.158,650041.8,650041.8,32843,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154227,1808546.00
04/02/2017 13:30,2,8.566,ACTIVE,218.48,370.60,59.944,1491154204,"201051344001145","219011344069620",28.88,31.80,0,334.24,427.11,250.4,239.8,1.131,657862.0,657862.0,32692,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154228,1808547.00
04/02/2017 13:30,2,8.766,ACTIVE,220.29,372.71,59.938,1491154204,"201051344000651","219011344069620",28.01,38.00,0,339.95,428.31,248.6,238.0,1.109,646538.6,646538.6,33052,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154229,1808548.00
04/02/2017 13:30,2,8.492,ACTIVE,215.09,377.52,59.949,1491154204,"274151322000088","219011344069620",27.02,48.80,0,330.33,403.37,232.2,222.2,0.879,869598.6,869598.6,32566,0,0,0,L,1151911521,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154230,1808549.00
04/02/2017 13:30,2,5.799,ACTIVE,216.22,414.19,59.928,1491154204,"274151322000068","219011344069620",38.17,48.30,0,391.64,461.98,224.1,214.4,0.862,748709.0,748709.0,33555,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154231,1808550.00
04/02/2017 13:30,2,8.699,ACTIVE,219.61,371.21,59.991,1491154204,"201051344001135","219011344069620",28.03,36.30,0,335.44,427.41,247.0,236.5,1.127,642359.9,642359.9,33065,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154232,1808551.00
04/02/2017 13:30,2,8.326,ACTIVE,218.93,370.30,59.944,1491154204,"201051344000594","219011344069620",30.16,33.50,0,331.83,427.71,254.3,243.5,1.167,663030.9,663030.9,32920,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154233,1808552.00
04/02/2017 13:30,2,8.613,ACTIVE,219.84,370.60,59.959,1491154204,"201051344001203","219011344069620",28.29,35.60,0,338.14,428.31,246.7,236.2,1.145,650865.9,650865.9,33121,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154234,1808553.00
04/02/2017 13:30,2,8.533,ACTIVE,215.77,382.93,59.949,1491154204,"274151322000054","219011344069620",25.58,51.30,0,330.93,401.56,220.9,211.3,0.853,887944.7,887944.7,32464,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154235,1808554.00
04/02/2017 13:30,2,9.008,ACTIVE,220.06,371.21,59.975,1491154204,"201051344000867","219011344069620",27.81,38.00,0,335.44,428.31,253.6,242.8,1.153,648090.6,648090.6,33083,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154236,1808555.00
