ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 13:30,2,8.492,ACTIVE,219.84,372.11,59.954,1491154204,"201051344001093","219011344069620",28.43,33.30,0,336.04,427.11,244.3,233.9,1.092,649739.5,649739.5,32939,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154237,1808556.00
04/02/2017 13:30,2,8.752,ACTIVE,220.74,372.71,59.949,1491154204,"201051344000900","219011344069620",28.67,35.80,0,338.44,428.61,254.1,243.3,1.114,669234.8,669234.8,32430,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154238,1808557.00
04/02/2017 13:30,2,8.898,ACTIVE,220.74,373.91,59.954,1491154204,"201051344000648","219011344069620",28.19,36.50,0,339.04,431.02,254.1,243.3,1.162,658864.2,658864.2,32501,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154238,1808558.00
04/02/2017 13:30,2,9.066,ACTIVE,221.19,374.81,59.949,1491154204,"201051344000569","219011344069620",27.51,34.50,0,339.65,429.52,252.5,241.8,1.162,671430.1,671430.1,32410,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154239,1808559.00
04/02/2017 13:30,2,8.992,ACTIVE,221.42,375.41,59.949,1491154204,"201051344000983","219011344069620",27.89,36.80,0,339.65,429.82,254.0,243.2,1.167,662190.1,662190.1,32606,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154240,1808560.00
04/02/2017 13:30,2,8.818,ACTIVE,221.42,373.61,59.954,1491154204,"201051344001158","219011344069620",28.53,34.30,0,340.25,428.61,254.6,243.8,1.158,648102.1,648102.1,32959,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154241,1808561.00
04/02/2017 13:30,2,8.963,ACTIVE,221.19,373.61,59.959,1491154204,"201051344000576","219011344069620",27.67,37.00,0,339.34,429.22,251.1,240.4,1.153,662078.3,662078.3,32482,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154242,1808562.00
04/02/2017 13:30,2,8.459,ACTIVE,215.54,378.12,59.938,1491154204,"274151322000087","219011344069620",27.08,60.30,0,330.33,403.67,232.0,222.0,0.884,859797.3,859797.3,32839,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491154243,1808563.00
04/02/2017 13:45,2,8.934,ACTIVE,221.19,373.31,59.975,1491155103,"201051344000645","219011344069620",27.95,39.80,0,336.94,428.61,252.9,242.2,1.131,661274.5,661274.5,32521,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155104,1808564.00
04/02/2017 13:45,2,8.408,ACTIVE,215.77,382.33,59.981,1491155103,"274151322000085","219011344069620",25.11,50.20,0,330.63,405.17,213.7,204.4,0.826,885418.8,885418.8,32528,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155105,1808565.00
04/02/2017 13:45,2,8.756,ACTIVE,220.06,372.71,59.981,1491155103,"201051344000633","219011344069620",28.69,36.30,0,337.54,428.91,254.1,243.4,1.202,647724.8,647724.8,33056,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155106,1808566.00
04/02/2017 13:45,2,8.848,ACTIVE,221.64,373.31,59.981,1491155103,"201051344000469","219011344069620",28.21,32.20,0,337.24,429.22,252.7,242.0,1.158,650409.1,650409.1,33018,0,0,0,L,1122011218,0,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155107,1808567.00
04/02/2017 13:45,2,8.598,ACTIVE,218.93,371.81,59.981,1491155103,"201051344000646","219011344069620",28.21,33.80,0,333.03,428.91,245.4,234.9,1.136,644088.1,644088.1,32921,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155108,1808568.00
04/02/2017 13:45,2,8.471,ACTIVE,215.54,365.19,59.981,1491155103,"274151322000052","219011344069620",27.91,51.50,0,333.33,408.48,239.2,229.0,0.928,916789.6,916789.6,32295,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155109,1808569.00
04/02/2017 13:45,2,8.674,ACTIVE,220.06,370.90,60.002,1491155103,"201051344000585","219011344069620",28.21,33.80,0,337.24,427.41,247.7,237.2,1.123,654813.6,654813.6,33077,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155110,1808570.00
04/02/2017 13:45,2,8.529,ACTIVE,218.26,369.40,59.986,1491155103,"201051344001230","219011344069620",28.57,30.80,0,330.33,422.60,246.6,236.1,1.127,648394.6,648394.6,32798,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155111,1808571.00
04/02/2017 13:45,2,8.588,ACTIVE,220.29,370.90,59.970,1491155103,"201051344000582","219011344069620",28.21,36.50,0,336.94,430.12,245.4,234.9,1.105,638440.7,638440.7,32994,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155112,1808572.00
04/02/2017 13:45,2,8.426,ACTIVE,218.93,371.51,59.986,1491155103,"201051344000955","219011344069620",29.06,35.60,0,333.33,427.71,247.9,237.3,1.162,656547.4,656547.4,32884,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155112,1808573.00
04/02/2017 13:45,2,5.717,ACTIVE,215.54,429.22,59.981,1491155103,"274151322000094","219011344069620",38.31,44.50,0,389.84,469.19,221.9,212.3,0.853,748193.6,748193.6,33631,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155113,1808574.00
04/02/2017 13:45,2,8.289,ACTIVE,221.64,372.71,59.954,1491155103,"201051344000579","219011344069620",30.32,31.50,0,337.84,428.61,254.5,243.7,1.167,667973.0,667973.0,32850,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155114,1808575.00
04/02/2017 13:45,2,8.523,ACTIVE,218.48,369.40,59.981,1491155103,"201051344000890","219011344069620",28.51,32.80,0,333.03,426.81,245.8,235.3,1.118,650353.4,650353.4,33001,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155115,1808576.00
04/02/2017 13:45,2,8.463,ACTIVE,219.39,373.61,59.970,1491155103,"201051344000438","219011344069620",28.96,35.40,0,335.44,428.91,248.2,237.6,1.149,653264.8,653264.8,32974,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155116,1808577.00
04/02/2017 13:45,2,8.373,ACTIVE,218.93,364.29,59.928,1491155103,"201051344000417","219011344069620",18.65,30.80,0,319.21,402.46,158.2,150.8,0.734,620998.5,620998.5,33288,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155117,1808578.00
04/02/2017 13:45,2,8.418,ACTIVE,215.09,377.22,59.944,1491155103,"274151322000083","219011344069620",27.77,51.80,0,330.03,407.57,236.7,226.5,0.937,907665.4,907665.4,32350,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155118,1808579.00
04/02/2017 13:45,2,8.807,ACTIVE,216.45,362.19,59.965,1491155103,"274151322000076","219011344069620",28.59,53.30,0,333.63,407.57,254.8,244.0,0.968,967143.1,967143.1,32459,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155119,1808580.00
04/02/2017 13:45,2,8.941,ACTIVE,219.84,371.21,59.975,1491155103,"201051344000868","219011344069620",27.81,34.30,0,335.14,428.91,251.7,241.0,1.100,649079.8,649079.8,33049,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155120,1808581.00
04/02/2017 13:45,2,8.863,ACTIVE,215.32,374.21,59.975,1491155103,"274151322000095","219011344069620",28.29,49.30,0,327.62,409.08,253.9,243.1,0.955,957934.3,957934.3,32581,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155121,1808582.00
04/02/2017 13:45,2,9.025,ACTIVE,221.64,367.60,59.981,1491155103,"201051344000988","219011344069620",18.07,31.00,0,318.30,407.87,165.1,157.4,0.769,596103.0,596103.0,33089,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155121,1808583.00
04/02/2017 13:45,2,8.656,ACTIVE,219.84,369.40,59.922,1491155103,"201051344001025","219011344069620",28.15,36.50,0,336.64,428.01,246.7,236.2,1.096,652450.1,652450.1,33164,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155122,1808584.00
04/02/2017 13:45,2,8.582,ACTIVE,221.64,374.51,59.970,1491155103,"201051344000458","219011344069620",29.24,37.00,0,337.84,429.52,254.1,243.3,1.189,661338.1,661338.1,32674,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155123,1808585.00
04/02/2017 13:45,2,8.967,ACTIVE,222.10,377.22,59.975,1491155103,"201051344000853","219011344069620",27.73,35.00,0,338.44,428.61,251.8,241.1,1.158,661595.8,661595.8,32518,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155124,1808586.00
04/02/2017 13:45,2,8.564,ACTIVE,218.26,370.30,59.981,1491155103,"201051344000685","219011344069620",28.71,33.00,0,332.73,426.81,248.9,238.3,1.167,653431.5,653431.5,32861,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155125,1808587.00
04/02/2017 13:45,2,8.516,ACTIVE,219.84,373.31,59.970,1491155103,"201051344000917","219011344069620",28.41,35.40,0,336.94,428.31,244.9,234.5,1.140,650096.8,650096.8,32844,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155126,1808588.00
04/02/2017 13:45,2,8.480,ACTIVE,218.26,370.30,59.970,1491155103,"201051344001145","219011344069620",28.86,31.50,0,333.33,427.11,248.0,237.5,1.118,657917.5,657917.5,32693,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155127,1808589.00
04/02/2017 13:45,2,8.553,ACTIVE,220.29,372.11,60.018,1491155103,"201051344000651","219011344069620",28.29,37.80,0,337.24,428.01,244.8,234.4,1.087,646593.6,646593.6,33053,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155128,1808590.00
04/02/2017 13:45,2,8.252,ACTIVE,215.32,378.12,59.975,1491155103,"274151322000088","219011344069620",27.33,49.50,0,328.52,407.87,228.1,218.2,0.844,869650.1,869650.1,32567,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155129,1808591.00
04/02/2017 13:45,2,5.688,ACTIVE,216.45,432.52,59.944,1491155103,"274151322000068","219011344069620",38.25,47.50,0,389.84,471.30,220.7,211.1,0.840,748758.5,748758.5,33556,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155130,1808592.00
04/02/2017 13:45,2,8.498,ACTIVE,219.61,371.81,59.975,1491155103,"201051344001135","219011344069620",28.31,36.80,0,336.34,427.71,243.4,233.0,1.118,642414.8,642414.8,33066,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155131,1808593.00
04/02/2017 13:45,2,8.330,ACTIVE,219.39,372.41,59.975,1491155103,"201051344000594","219011344069620",30.18,33.80,0,329.43,428.61,254.2,243.5,1.162,663087.4,663087.4,32921,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155132,1808594.00
04/02/2017 13:45,2,8.461,ACTIVE,220.06,370.30,59.975,1491155103,"201051344001203","219011344069620",28.61,35.40,0,338.14,429.22,244.8,234.4,1.131,650920.9,650920.9,33122,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155133,1808595.00
04/02/2017 13:45,2,8.340,ACTIVE,215.54,372.71,59.970,1491155103,"274151322000054","219011344069620",25.82,50.60,0,329.13,408.18,217.9,208.4,0.831,887993.8,887993.8,32465,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155133,1808596.00
04/02/2017 13:45,2,8.873,ACTIVE,220.29,372.41,59.991,1491155103,"201051344000867","219011344069620",27.99,37.50,0,336.34,428.31,251.5,240.8,1.167,648146.7,648146.7,33084,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155134,1808597.00
04/02/2017 13:45,2,8.344,ACTIVE,220.06,371.21,60.012,1491155103,"201051344001093","219011344069620",28.61,32.60,0,337.24,428.31,241.5,231.2,1.087,649793.8,649793.8,32940,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155135,1808598.00
04/02/2017 13:45,2,8.805,ACTIVE,220.97,371.51,59.981,1491155103,"201051344000900","219011344069620",28.51,36.30,0,336.94,428.61,254.1,243.3,1.118,669291.1,669291.1,32431,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155136,1808599.00
04/02/2017 13:45,2,8.764,ACTIVE,220.97,372.71,59.970,1491155103,"201051344000648","219011344069620",28.43,35.80,0,338.14,430.72,252.3,241.6,1.180,658920.3,658920.3,32502,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155137,1808600.00
04/02/2017 13:45,2,8.898,ACTIVE,221.42,373.91,59.970,1491155103,"201051344000569","219011344069620",27.85,35.60,0,336.94,430.12,250.9,240.2,1.145,671486.1,671486.1,32411,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155138,1808601.00
04/02/2017 13:45,2,8.859,ACTIVE,221.42,376.62,59.965,1491155103,"201051344000983","219011344069620",28.15,36.00,0,337.54,429.52,252.5,241.8,1.171,662246.3,662246.3,32607,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155139,1808602.00
04/02/2017 13:45,2,8.932,ACTIVE,221.64,376.92,59.970,1491155103,"201051344001158","219011344069620",27.89,33.50,0,338.14,428.31,252.2,241.5,1.136,648158.3,648158.3,32960,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155140,1808603.00
04/02/2017 13:45,2,8.984,ACTIVE,221.19,376.01,59.959,1491155103,"201051344000576","219011344069620",27.41,37.30,0,337.54,430.12,249.6,239.0,1.114,662133.9,662133.9,32483,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155141,1808604.00
04/02/2017 13:45,2,8.277,ACTIVE,216.00,374.21,59.954,1491155103,"274151322000087","219011344069620",27.41,59.50,0,329.43,406.97,229.8,219.8,0.875,859849.0,859849.0,32840,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491155142,1808605.00
04/02/2017 14:00,2,8.859,ACTIVE,220.97,375.11,59.991,1491156004,"201051344000645","219011344069620",27.63,40.60,0,340.55,428.91,247.8,237.3,1.123,661333.8,661333.8,32522,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156005,1808606.00
04/02/2017 14:00,2,8.223,ACTIVE,215.54,374.21,59.991,1491156004,"274151322000085","219011344069620",25.13,49.00,0,336.94,400.06,209.3,200.1,0.800,885468.9,885468.9,32529,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156006,1808607.00
04/02/2017 14:00,2,8.838,ACTIVE,219.84,375.41,59.991,1491156004,"201051344000633","219011344069620",28.05,35.80,0,338.74,428.91,251.0,240.4,1.189,647784.7,647784.7,33057,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156007,1808608.00
04/02/2017 14:00,2,8.729,ACTIVE,221.64,375.41,59.991,1491156004,"201051344000469","219011344069620",28.17,32.40,0,338.74,428.31,248.8,238.3,1.153,650468.4,650468.4,33019,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156008,1808609.00
04/02/2017 14:00,2,8.484,ACTIVE,218.71,371.21,59.970,1491156004,"201051344000646","219011344069620",28.35,32.80,0,333.63,426.81,243.7,233.3,1.127,644146.0,644146.0,32922,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156008,1808610.00
04/02/2017 14:00,2,8.326,ACTIVE,215.77,362.19,59.991,1491156004,"274151322000052","219011344069620",28.23,50.80,0,334.24,406.07,237.8,227.6,0.928,916846.2,916846.2,32296,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156009,1808611.00
04/02/2017 14:00,2,8.557,ACTIVE,220.29,373.61,59.996,1491156004,"201051344000585","219011344069620",28.21,34.30,0,340.85,426.51,244.4,234.0,1.114,654871.8,654871.8,33078,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156010,1808612.00
04/02/2017 14:00,2,8.322,ACTIVE,218.03,369.40,59.996,1491156004,"201051344001230","219011344069620",28.71,32.40,0,332.73,422.00,241.7,231.4,1.114,648452.5,648452.5,32799,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156011,1808613.00
04/02/2017 14:00,2,8.377,ACTIVE,220.06,373.31,59.991,1491156004,"201051344000582","219011344069620",28.37,37.50,0,338.74,428.01,240.4,230.2,1.114,638498.3,638498.3,32995,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156012,1808614.00
04/02/2017 14:00,2,8.451,ACTIVE,218.71,371.51,60.023,1491156004,"201051344000955","219011344069620",28.71,36.00,0,334.54,425.91,245.5,235.1,1.149,656606.0,656606.0,32885,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156013,1808615.00
04/02/2017 14:00,2,5.670,ACTIVE,215.32,433.42,59.991,1491156004,"274151322000094","219011344069620",37.89,46.00,0,391.94,464.68,217.2,207.7,0.831,748245.7,748245.7,33632,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156014,1808616.00
04/02/2017 14:00,2,8.422,ACTIVE,221.42,374.21,59.965,1491156004,"201051344000579","219011344069620",29.80,31.50,0,339.34,428.91,254.0,243.2,1.158,668033.3,668033.3,32851,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156015,1808617.00
04/02/2017 14:00,2,8.482,ACTIVE,218.26,367.00,59.986,1491156004,"201051344000890","219011344069620",28.05,33.00,0,333.93,424.41,240.8,230.5,1.100,650411.2,650411.2,33002,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156016,1808618.00
04/02/2017 14:00,2,8.363,ACTIVE,219.39,372.41,59.986,1491156004,"201051344000438","219011344069620",28.86,36.00,0,336.04,428.01,244.4,234.0,1.140,653323.6,653323.6,32975,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156017,1808619.00
04/02/2017 14:00,2,8.371,ACTIVE,218.93,361.29,60.039,1491156004,"201051344000417","219011344069620",18.31,30.80,0,338.74,396.45,155.3,148.0,0.712,621035.6,621035.6,33289,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156018,1808620.00
04/02/2017 14:00,2,8.363,ACTIVE,214.87,354.07,59.981,1491156004,"274151322000083","219011344069620",27.57,50.40,0,330.63,404.87,233.4,223.4,0.928,907721.4,907721.4,32351,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156018,1808621.00
04/02/2017 14:00,2,8.758,ACTIVE,216.22,387.74,59.975,1491156004,"274151322000076","219011344069620",28.25,52.30,0,335.14,408.48,250.7,240.1,0.990,967203.2,967203.2,32460,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156019,1808622.00
04/02/2017 14:00,2,8.734,ACTIVE,219.61,370.90,59.986,1491156004,"201051344000868","219011344069620",27.81,34.80,0,336.04,428.31,246.1,235.6,1.114,649139.0,649139.0,33050,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156020,1808623.00
04/02/2017 14:00,2,8.639,ACTIVE,214.87,355.28,59.986,1491156004,"274151322000095","219011344069620",28.39,51.00,0,329.43,409.08,248.0,237.5,0.937,957994.1,957994.1,32582,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156021,1808624.00
04/02/2017 14:00,2,8.752,ACTIVE,221.42,367.90,59.981,1491156004,"201051344000988","219011344069620",18.17,31.00,0,342.05,403.07,161.2,153.6,0.742,596141.8,596141.8,33090,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156022,1808625.00
04/02/2017 14:00,2,8.434,ACTIVE,219.61,371.51,60.002,1491156004,"201051344001025","219011344069620",28.13,36.30,0,341.45,426.81,240.1,229.9,1.065,652508.3,652508.3,33165,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156023,1808626.00
04/02/2017 14:00,2,8.637,ACTIVE,220.97,375.11,59.981,1491156004,"201051344000458","219011344069620",28.29,37.80,0,339.95,428.91,247.4,236.9,1.149,661398.2,661398.2,32675,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156024,1808627.00
04/02/2017 14:00,2,8.645,ACTIVE,221.64,374.81,59.981,1491156004,"201051344000853","219011344069620",27.83,34.80,0,339.65,428.91,243.5,233.1,1.118,661655.4,661655.4,32519,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156025,1808628.00
04/02/2017 14:00,2,8.309,ACTIVE,218.03,370.60,60.007,1491156004,"201051344000685","219011344069620",28.69,33.80,0,333.93,425.31,241.2,230.8,1.136,653490.5,653490.5,32862,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156026,1808629.00
04/02/2017 14:00,2,8.227,ACTIVE,219.61,372.11,59.975,1491156004,"201051344000917","219011344069620",28.47,35.60,0,340.85,426.51,237.0,226.8,1.109,650155.0,650155.0,32845,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156027,1808630.00
04/02/2017 14:00,2,8.184,ACTIVE,218.26,369.10,59.970,1491156004,"201051344001145","219011344069620",28.92,31.00,0,334.84,426.21,239.6,229.3,1.083,657976.4,657976.4,32694,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156028,1808631.00
04/02/2017 14:00,2,8.287,ACTIVE,219.84,371.51,59.970,1491156004,"201051344000651","219011344069620",28.15,39.00,0,340.25,427.71,236.2,226.0,1.061,646651.8,646651.8,33054,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156028,1808632.00
04/02/2017 14:00,2,8.045,ACTIVE,215.09,373.31,59.965,1491156004,"274151322000088","219011344069620",26.88,49.30,0,336.64,403.67,218.9,209.4,0.831,869704.2,869704.2,32568,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156029,1808633.00
04/02/2017 14:00,2,5.316,ACTIVE,216.00,439.13,59.975,1491156004,"274151322000068","219011344069620",38.96,47.30,0,390.74,464.08,209.8,200.6,0.804,748810.6,748810.6,33557,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156030,1808634.00
04/02/2017 14:00,2,7.949,ACTIVE,219.39,369.70,60.012,1491156004,"201051344001135","219011344069620",28.57,37.00,0,336.94,426.51,229.8,219.8,1.052,642472.6,642472.6,33067,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156031,1808635.00
04/02/2017 14:00,2,8.340,ACTIVE,218.48,368.50,59.959,1491156004,"201051344000594","219011344069620",28.45,34.00,0,332.13,428.61,240.2,229.9,1.092,663147.7,663147.7,32922,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156032,1808636.00
04/02/2017 14:00,2,7.865,ACTIVE,219.61,369.10,59.996,1491156004,"201051344001203","219011344069620",28.29,36.30,0,341.75,427.11,225.2,215.5,1.047,650978.8,650978.8,33123,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156033,1808637.00
04/02/2017 14:00,2,7.691,ACTIVE,215.09,358.88,59.991,1491156004,"274151322000054","219011344069620",25.80,51.30,0,336.64,401.86,200.8,191.9,0.769,888045.4,888045.4,32466,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156034,1808638.00
04/02/2017 14:00,2,8.223,ACTIVE,219.39,369.40,59.933,1491156004,"201051344000867","219011344069620",27.75,38.60,0,336.34,428.01,231.0,221.0,1.052,648206.2,648206.2,33085,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156035,1808639.00
04/02/2017 14:00,2,7.781,ACTIVE,219.61,369.70,59.949,1491156004,"201051344001093","219011344069620",28.45,33.80,0,341.15,426.21,224.2,214.5,1.012,649851.1,649851.1,32941,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156036,1808640.00
04/02/2017 14:00,2,8.471,ACTIVE,220.52,370.00,60.018,1491156004,"201051344000900","219011344069620",27.81,36.30,0,339.04,429.82,238.6,228.4,1.074,669351.0,669351.0,32432,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156037,1808641.00
04/02/2017 14:00,2,8.469,ACTIVE,220.52,372.11,59.970,1491156004,"201051344000648","219011344069620",27.83,36.80,0,340.25,431.02,238.7,228.5,1.083,658979.9,658979.9,32503,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156038,1808642.00
04/02/2017 14:00,2,8.596,ACTIVE,220.74,373.01,59.933,1491156004,"201051344000569","219011344069620",27.59,35.20,0,339.04,429.22,240.2,229.9,1.087,671545.2,671545.2,32412,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156039,1808643.00
04/02/2017 14:00,2,8.543,ACTIVE,221.19,370.30,59.965,1491156004,"201051344000983","219011344069620",28.13,36.50,0,339.34,429.22,243.2,232.8,1.127,662305.8,662305.8,32608,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156040,1808644.00
04/02/2017 14:00,2,8.580,ACTIVE,221.42,373.01,59.975,1491156004,"201051344001158","219011344069620",28.25,34.50,0,338.44,428.61,245.4,235.0,1.136,648217.9,648217.9,32961,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156040,1808645.00
04/02/2017 14:00,2,8.604,ACTIVE,220.97,373.31,59.975,1491156004,"201051344000576","219011344069620",27.89,37.80,0,339.04,428.91,243.0,232.6,1.123,662192.7,662192.7,32484,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156041,1808646.00
04/02/2017 14:00,2,8.205,ACTIVE,215.54,372.11,59.965,1491156004,"274151322000087","219011344069620",27.04,60.00,0,336.34,402.77,224.5,214.7,0.857,859903.2,859903.2,32841,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156042,1808647.00
04/02/2017 14:15,2,8.764,ACTIVE,220.74,373.01,59.938,1491156903,"201051344000645","219011344069620",27.83,40.20,0,337.24,428.01,247.1,236.5,1.109,661391.7,661391.7,32523,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156904,1808648.00
04/02/2017 14:15,2,8.170,ACTIVE,215.54,353.77,59.944,1491156903,"274151322000085","219011344069620",25.31,49.00,0,336.34,400.66,209.3,200.1,0.800,885518.0,885518.0,32530,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156905,1808649.00
04/02/2017 14:15,2,8.684,ACTIVE,219.84,372.11,59.928,1491156903,"201051344000633","219011344069620",28.33,36.80,0,336.64,428.61,249.2,238.6,1.184,647843.1,647843.1,33058,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156906,1808650.00
04/02/2017 14:15,2,8.684,ACTIVE,221.42,372.11,59.938,1491156903,"201051344000469","219011344069620",27.89,32.60,0,334.84,428.61,245.3,234.8,1.131,650526.2,650526.2,33020,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156907,1808651.00
04/02/2017 14:15,2,8.365,ACTIVE,218.71,371.21,59.944,1491156903,"201051344000646","219011344069620",28.39,32.80,0,333.33,428.61,240.3,230.0,1.109,644202.7,644202.7,32923,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156908,1808652.00
04/02/2017 14:15,2,8.209,ACTIVE,215.77,372.11,59.949,1491156903,"274151322000052","219011344069620",28.23,50.80,0,334.24,406.67,234.5,224.4,0.910,916901.5,916901.5,32297,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156909,1808653.00
04/02/2017 14:15,2,8.537,ACTIVE,220.06,371.21,59.944,1491156903,"201051344000585","219011344069620",27.75,35.20,0,337.54,427.41,239.8,229.6,1.114,654928.9,654928.9,33079,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156910,1808654.00
04/02/2017 14:15,2,8.180,ACTIVE,218.03,367.00,59.928,1491156903,"201051344001230","219011344069620",28.73,32.20,0,333.03,422.90,238.0,227.8,1.087,648509.3,648509.3,32800,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156910,1808655.00
04/02/2017 14:15,2,8.311,ACTIVE,220.06,371.51,59.981,1491156903,"201051344000582","219011344069620",28.15,37.00,0,336.64,429.82,236.8,226.7,1.069,638554.6,638554.6,32996,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156911,1808656.00
04/02/2017 14:15,2,8.371,ACTIVE,218.71,368.50,59.954,1491156903,"201051344000955","219011344069620",28.53,36.30,0,334.54,427.11,241.9,231.6,1.127,656663.3,656663.3,32886,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156912,1808657.00
04/02/2017 14:15,2,5.607,ACTIVE,215.32,418.70,59.949,1491156903,"274151322000094","219011344069620",37.97,45.80,0,392.25,468.29,215.3,205.8,0.831,748296.6,748296.6,33633,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156913,1808658.00
04/02/2017 14:15,2,8.420,ACTIVE,221.64,374.81,59.954,1491156903,"201051344000579","219011344069620",29.88,32.40,0,336.04,428.31,254.7,243.9,1.189,668092.6,668092.6,32852,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156914,1808659.00
04/02/2017 14:15,2,8.525,ACTIVE,218.71,370.30,59.965,1491156903,"201051344000890","219011344069620",28.27,33.80,0,334.54,427.11,244.1,233.7,1.105,650467.8,650467.8,33003,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156915,1808660.00
04/02/2017 14:15,2,8.486,ACTIVE,219.61,373.01,60.002,1491156903,"201051344000438","219011344069620",28.88,36.30,0,335.74,429.22,248.1,237.5,1.153,653381.0,653381.0,32976,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156916,1808661.00
04/02/2017 14:15,2,8.369,ACTIVE,219.16,361.89,59.965,1491156903,"201051344000417","219011344069620",18.55,30.80,0,338.14,397.96,157.2,149.8,0.734,621071.9,621071.9,33290,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156917,1808662.00
04/02/2017 14:15,2,8.283,ACTIVE,214.64,384.73,59.944,1491156903,"274151322000083","219011344069620",28.15,51.00,0,330.63,406.07,236.0,225.9,0.937,907776.3,907776.3,32352,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156918,1808663.00
04/02/2017 14:15,2,8.846,ACTIVE,216.45,373.01,59.944,1491156903,"274151322000076","219011344069620",28.15,53.30,0,333.93,407.27,251.9,241.2,0.950,967261.8,967261.8,32461,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156919,1808664.00
04/02/2017 14:15,2,8.900,ACTIVE,219.84,369.40,59.959,1491156903,"201051344000868","219011344069620",27.39,34.00,0,336.04,428.61,246.8,236.3,1.123,649196.8,649196.8,33051,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156919,1808665.00
04/02/2017 14:15,2,8.715,ACTIVE,215.32,387.74,59.922,1491156903,"274151322000095","219011344069620",28.33,51.80,0,330.93,409.68,249.9,239.3,0.946,958052.4,958052.4,32583,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156920,1808666.00
04/02/2017 14:15,2,8.830,ACTIVE,221.42,367.00,59.965,1491156903,"201051344000988","219011344069620",18.11,31.50,0,341.15,403.97,162.0,154.5,0.756,596179.7,596179.7,33091,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156921,1808667.00
04/02/2017 14:15,2,8.559,ACTIVE,220.06,369.70,59.954,1491156903,"201051344001025","219011344069620",28.01,36.30,0,336.34,427.71,242.6,232.2,1.087,652565.1,652565.1,33166,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156922,1808668.00
04/02/2017 14:15,2,8.797,ALERT,221.42,373.01,59.944,1491156903,"201051344000458","219011344069620",28.19,38.20,0,307.48,428.91,251.2,240.5,1.176,661456.7,661456.7,32676,0,0,0,L,1122011218,0,125.62,126.07,0002,34,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156924,1808669.00
04/02/2017 14:15,2,8.861,ALERT,221.87,375.41,59.959,1491156903,"201051344000853","219011344069620",27.81,34.50,0,284.64,430.42,249.5,238.9,1.149,661713.4,661713.4,32520,0,0,0,L,1122011218,0,126.07,126.07,0002,35,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156926,1808670.00
04/02/2017 14:15,2,8.504,ACTIVE,218.26,369.70,59.949,1491156903,"201051344000685","219011344069620",28.98,33.80,0,333.63,425.91,249.5,238.9,1.167,653548.3,653548.3,32863,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156927,1808671.00
04/02/2017 14:15,2,8.516,ACTIVE,220.06,370.30,59.981,1491156903,"201051344000917","219011344069620",28.57,34.80,0,338.44,428.31,246.4,235.9,1.153,650212.2,650212.2,32846,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156928,1808672.00
04/02/2017 14:15,2,8.549,ACTIVE,218.48,370.60,59.949,1491156903,"201051344001145","219011344069620",28.78,31.50,0,334.24,427.41,249.2,238.6,1.136,658034.2,658034.2,32695,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156929,1808673.00
04/02/2017 14:15,2,8.695,ACTIVE,220.52,370.90,59.954,1491156903,"201051344000651","219011344069620",27.91,39.80,0,339.95,428.01,245.8,235.3,1.114,646708.8,646708.8,33055,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156930,1808674.00
04/02/2017 14:15,2,8.352,ACTIVE,215.77,373.61,59.949,1491156903,"274151322000088","219011344069620",27.00,49.80,0,336.04,404.27,228.4,218.6,0.862,869757.2,869757.2,32569,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156930,1808675.00
04/02/2017 14:15,2,5.699,ACTIVE,216.45,418.09,59.954,1491156903,"274151322000068","219011344069620",38.19,47.30,0,386.23,464.38,220.6,210.9,0.844,748861.6,748861.6,33558,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156931,1808676.00
04/02/2017 14:15,2,8.441,ACTIVE,219.84,370.60,59.965,1491156903,"201051344001135","219011344069620",28.47,38.00,0,335.14,428.61,243.2,232.8,1.109,642529.4,642529.4,33068,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156932,1808677.00
04/02/2017 14:15,2,8.496,ACTIVE,218.93,372.11,59.954,1491156903,"201051344000594","219011344069620",29.44,34.00,0,333.03,428.91,253.3,242.6,1.145,663207.3,663207.3,32923,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156933,1808678.00
04/02/2017 14:15,2,8.363,ACTIVE,219.84,368.80,59.959,1491156903,"201051344001203","219011344069620",28.27,37.00,0,339.65,428.91,239.3,229.1,1.109,651035.7,651035.7,33124,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156934,1808679.00
04/02/2017 14:15,2,8.207,ACTIVE,215.54,370.00,59.965,1491156903,"274151322000054","219011344069620",25.56,52.00,0,335.74,402.77,212.3,203.0,0.813,888096.0,888096.0,32467,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156935,1808680.00
04/02/2017 14:15,2,8.527,ACTIVE,219.61,371.51,59.959,1491156903,"201051344000867","219011344069620",27.75,38.20,0,335.74,428.01,239.6,229.4,1.087,648264.4,648264.4,33086,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156936,1808681.00
04/02/2017 14:15,2,7.969,ACTIVE,219.84,370.60,59.970,1491156903,"201051344001093","219011344069620",28.55,33.50,0,336.94,427.71,230.3,220.4,1.043,649907.3,649907.3,32942,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156937,1808682.00
04/02/2017 14:15,2,8.490,ALERT,220.52,373.01,59.975,1491156903,"201051344000900","219011344069620",27.97,36.80,0,299.07,429.22,240.4,230.1,1.065,669409.4,669409.4,32433,0,0,0,L,1122011218,0,125.40,125.40,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156939,1808683.00
04/02/2017 14:15,2,8.383,ACTIVE,220.29,372.71,59.970,1491156903,"201051344000648","219011344069620",28.43,36.80,0,336.94,430.42,241.2,230.9,1.109,659038.2,659038.2,32504,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156940,1808684.00
04/02/2017 14:15,2,8.508,ACTIVE,220.97,372.71,60.007,1491156903,"201051344000569","219011344069620",28.01,35.00,0,335.74,429.22,241.2,230.9,1.105,671603.2,671603.2,32413,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156941,1808685.00
04/02/2017 14:15,2,8.547,ALERT,221.19,371.51,59.959,1491156903,"201051344000983","219011344069620",28.19,36.30,0,277.13,429.52,243.8,233.4,1.118,662363.9,662363.9,32609,0,0,0,L,1122011218,0,125.40,125.62,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156942,1808686.00
04/02/2017 14:15,2,8.604,ACTIVE,221.19,373.31,60.007,1491156903,"201051344001158","219011344069620",28.25,33.50,0,336.04,428.61,246.2,235.7,1.131,648276.4,648276.4,32962,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156943,1808687.00
04/02/2017 14:15,2,8.633,ALERT,220.97,374.21,59.975,1491156903,"201051344000576","219011344069620",27.79,38.00,0,307.18,429.52,242.9,232.5,1.145,662250.2,662250.2,32485,0,0,0,L,1122011218,0,125.40,125.62,0002,37,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156945,1808688.00
04/02/2017 14:15,2,8.219,ACTIVE,215.54,381.42,59.970,1491156903,"274151322000087","219011344069620",27.08,61.00,0,334.84,404.27,225.2,215.4,0.862,859956.7,859956.7,32842,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491156946,1808689.00
04/02/2017 14:30,2,7.707,ACTIVE,219.61,368.50,59.986,1491157804,"201051344000645","219011344069620",27.83,40.20,0,339.34,427.71,217.3,207.8,0.981,661448.8,661448.8,32524,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157805,1808690.00
04/02/2017 14:30,2,7.123,ACTIVE,214.87,356.48,59.975,1491157804,"274151322000085","219011344069620",25.80,48.30,0,334.24,400.66,186.1,177.7,0.716,885566.6,885566.6,32531,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157806,1808691.00
04/02/2017 14:30,2,7.668,ACTIVE,219.16,368.50,59.986,1491157804,"201051344000633","219011344069620",28.21,35.80,0,337.24,428.91,219.0,209.5,1.030,647900.8,647900.8,33059,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157807,1808692.00
04/02/2017 14:30,2,7.439,ACTIVE,220.06,369.40,59.981,1491157804,"201051344000469","219011344069620",28.05,32.40,0,338.14,428.61,211.4,202.1,0.981,650583.2,650583.2,33021,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157807,1808693.00
04/02/2017 14:30,2,7.145,ACTIVE,217.58,365.19,59.981,1491157804,"201051344000646","219011344069620",28.69,33.30,0,333.63,428.31,207.6,198.4,0.968,644258.6,644258.6,32924,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157808,1808694.00
04/02/2017 14:30,2,7.068,ACTIVE,215.32,365.80,59.981,1491157804,"274151322000052","219011344069620",28.09,49.80,0,332.73,406.67,200.9,192.0,0.782,916956.0,916956.0,32298,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157809,1808695.00
04/02/2017 14:30,2,7.176,ACTIVE,218.71,365.49,59.975,1491157804,"201051344000585","219011344069620",28.35,34.50,0,336.34,427.11,206.2,197.1,0.955,654985.4,654985.4,33080,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157810,1808696.00
04/02/2017 14:30,2,7.051,ACTIVE,217.35,364.89,59.975,1491157804,"201051344001230","219011344069620",28.92,31.00,0,333.63,422.60,206.6,197.5,0.981,648565.4,648565.4,32801,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157811,1808697.00
