ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 14:30,2,7.303,ACTIVE,219.16,368.50,59.954,1491157804,"201051344000582","219011344069620",29.00,37.30,0,336.64,429.52,214.6,205.2,0.986,638610.4,638610.4,32997,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157812,1808698.00
04/02/2017 14:30,2,7.727,ACTIVE,218.26,367.00,59.986,1491157804,"201051344000955","219011344069620",28.90,35.80,0,334.84,425.91,226.1,216.3,1.078,656719.8,656719.8,32887,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157813,1808699.00
04/02/2017 14:30,2,5.240,ACTIVE,215.54,431.02,59.970,1491157804,"274151322000094","219011344069620",39.22,44.30,0,392.25,465.28,208.1,198.9,0.809,748346.8,748346.8,33634,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157814,1808700.00
04/02/2017 14:30,2,8.334,ACTIVE,221.64,371.51,59.975,1491157804,"201051344000579","219011344069620",30.16,31.00,0,339.04,428.91,254.6,243.8,1.189,668151.1,668151.1,32853,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157815,1808701.00
04/02/2017 14:30,2,8.529,ACTIVE,218.48,369.70,59.970,1491157804,"201051344000890","219011344069620",28.53,33.50,0,334.24,427.11,246.3,235.8,1.114,650523.7,650523.7,33004,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157816,1808702.00
04/02/2017 14:30,2,8.402,ACTIVE,219.39,370.30,59.981,1491157804,"201051344000438","219011344069620",29.32,35.60,0,335.44,428.91,249.4,238.8,1.123,653437.7,653437.7,32977,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157817,1808703.00
04/02/2017 14:30,2,8.531,ACTIVE,218.93,363.09,59.981,1491157804,"201051344000417","219011344069620",18.63,30.50,0,338.14,397.96,161.1,153.5,0.742,621107.8,621107.8,33291,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157818,1808704.00
04/02/2017 14:30,2,8.619,ACTIVE,215.32,372.11,59.975,1491157804,"274151322000083","219011344069620",27.85,50.20,0,331.23,406.07,242.9,232.5,0.959,907830.5,907830.5,32353,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157819,1808705.00
04/02/2017 14:30,2,8.414,ACTIVE,216.67,386.53,59.959,1491157804,"274151322000076","219011344069620",29.88,52.80,0,334.24,407.87,253.7,243.0,0.999,967319.8,967319.8,32462,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157819,1808706.00
04/02/2017 14:30,2,8.744,ACTIVE,219.84,370.90,59.991,1491157804,"201051344000868","219011344069620",28.77,34.80,0,335.74,428.61,254.3,243.6,1.140,649253.8,649253.8,33052,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157820,1808707.00
04/02/2017 14:30,2,8.428,ACTIVE,215.54,389.84,59.975,1491157804,"274151322000095","219011344069620",29.82,49.30,0,331.23,408.48,254.5,243.7,0.981,958110.2,958110.2,32584,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157821,1808708.00
04/02/2017 14:30,2,9.383,ACTIVE,221.64,366.10,59.981,1491157804,"201051344000988","219011344069620",18.11,31.50,0,341.45,403.67,172.2,164.3,0.791,596217.0,596217.0,33092,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157822,1808709.00
04/02/2017 14:30,2,8.525,ACTIVE,220.06,371.21,59.970,1491157804,"201051344001025","219011344069620",29.50,37.30,0,336.64,428.01,254.5,243.7,1.131,652621.4,652621.4,33167,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157823,1808710.00
04/02/2017 14:30,2,8.199,ACTIVE,221.42,374.81,59.975,1491157804,"201051344000458","219011344069620",30.63,37.80,0,338.74,428.91,254.2,243.4,1.171,661514.7,661514.7,32678,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157824,1808711.00
04/02/2017 14:30,2,8.412,ACTIVE,222.10,373.01,59.981,1491157804,"201051344000853","219011344069620",29.82,35.20,0,339.34,431.32,253.6,242.8,1.171,661770.7,661770.7,32522,0,0,0,L,1122011218,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157825,1808712.00
04/02/2017 14:30,2,8.193,ACTIVE,218.26,369.40,59.996,1491157804,"201051344000685","219011344069620",30.67,33.80,0,334.24,426.21,254.1,243.4,1.193,653605.3,653605.3,32864,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157826,1808713.00
04/02/2017 14:30,2,8.359,ACTIVE,219.84,370.30,60.007,1491157804,"201051344000917","219011344069620",30.04,35.00,0,336.64,428.31,254.1,243.3,1.198,650268.5,650268.5,32847,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157827,1808714.00
04/02/2017 14:30,2,8.145,ACTIVE,218.48,370.60,59.965,1491157804,"201051344001145","219011344069620",30.73,31.00,0,334.84,427.11,253.2,242.5,1.153,658091.2,658091.2,32696,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157828,1808715.00
04/02/2017 14:30,2,8.531,ACTIVE,220.29,376.31,59.959,1491157804,"201051344000651","219011344069620",29.48,39.80,0,338.74,428.31,254.4,243.7,1.140,646765.0,646765.0,33056,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157829,1808716.00
04/02/2017 14:30,2,8.678,ACTIVE,215.32,385.03,59.954,1491157804,"274151322000088","219011344069620",27.12,49.30,0,332.13,404.87,238.2,228.0,0.902,869809.4,869809.4,32570,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157830,1808717.00
04/02/2017 14:30,2,5.803,ACTIVE,216.90,435.53,59.975,1491157804,"274151322000068","219011344069620",38.86,47.50,0,391.64,465.89,228.5,218.6,0.875,748911.8,748911.8,33559,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157831,1808718.00
04/02/2017 14:30,2,8.748,ACTIVE,219.84,372.71,59.986,1491157804,"201051344001135","219011344069620",28.69,38.20,0,336.04,427.41,254.0,243.3,1.171,642585.2,642585.2,33069,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157832,1808719.00
04/02/2017 14:30,2,8.109,ACTIVE,219.16,370.00,59.954,1491157804,"201051344000594","219011344069620",31.03,33.30,0,332.73,428.91,254.5,243.7,1.167,663265.7,663265.7,32924,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157832,1808720.00
04/02/2017 14:30,2,8.680,ACTIVE,220.29,372.71,59.965,1491157804,"201051344001203","219011344069620",28.90,35.80,0,338.14,428.91,254.1,243.3,1.171,651091.7,651091.7,33125,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157833,1808721.00
04/02/2017 14:30,2,8.652,ACTIVE,215.77,380.52,59.954,1491157804,"274151322000054","219011344069620",25.80,51.00,0,332.73,403.07,226.0,216.2,0.866,888145.8,888145.8,32468,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157834,1808722.00
04/02/2017 14:30,2,8.541,ACTIVE,220.06,370.30,59.965,1491157804,"201051344000867","219011344069620",29.32,38.00,0,335.74,428.61,253.6,242.8,1.153,648321.5,648321.5,33087,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157835,1808723.00
04/02/2017 14:30,2,8.752,ACTIVE,220.06,373.91,59.965,1491157804,"201051344001093","219011344069620",28.15,33.30,0,336.94,428.01,249.4,238.8,1.131,649962.6,649962.6,32943,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157836,1808724.00
04/02/2017 14:30,2,8.643,ACTIVE,220.97,375.71,59.959,1491157804,"201051344000900","219011344069620",29.10,37.00,0,336.94,428.91,254.6,243.8,1.149,669467.0,669467.0,32435,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157837,1808725.00
04/02/2017 14:30,2,8.736,ACTIVE,220.97,374.21,59.954,1491157804,"201051344000648","219011344069620",28.78,36.50,0,338.74,431.02,254.5,243.7,1.149,659095.4,659095.4,32505,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157838,1808726.00
04/02/2017 14:30,2,9.004,ACTIVE,221.42,372.71,59.954,1491157804,"201051344000569","219011344069620",27.75,35.60,0,337.54,429.22,253.0,242.3,1.171,671660.0,671660.0,32414,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157839,1808727.00
04/02/2017 14:30,2,8.725,ACTIVE,221.64,373.61,59.959,1491157804,"201051344000983","219011344069620",28.80,37.00,0,337.24,429.22,254.3,243.5,1.184,662421.2,662421.2,32611,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157840,1808728.00
04/02/2017 14:30,2,8.580,ACTIVE,221.87,374.51,59.959,1491157804,"201051344001158","219011344069620",29.26,33.80,0,339.04,428.61,254.1,243.3,1.162,648333.6,648333.6,32963,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157841,1808729.00
04/02/2017 14:30,2,8.842,ACTIVE,221.42,375.41,59.954,1491157804,"201051344000576","219011344069620",28.43,38.20,0,339.34,429.22,254.3,243.5,1.167,662306.6,662306.6,32487,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157842,1808730.00
04/02/2017 14:30,2,8.578,ACTIVE,215.77,369.40,59.959,1491157804,"274151322000087","219011344069620",27.19,59.30,0,333.33,404.87,236.1,226.0,0.897,860009.1,860009.1,32843,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491157843,1808731.00
04/02/2017 14:45,2,8.223,ACTIVE,220.74,370.30,59.970,1491158703,"201051344000645","219011344069620",27.79,40.40,0,340.55,428.01,231.2,221.3,1.052,661506.5,661506.5,32525,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158704,1808732.00
04/02/2017 14:45,2,7.604,ACTIVE,215.77,354.97,59.996,1491158703,"274151322000085","219011344069620",25.50,48.80,0,336.34,400.96,196.4,187.6,0.756,885615.5,885615.5,32532,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158705,1808733.00
04/02/2017 14:45,2,8.326,ACTIVE,219.61,370.60,60.002,1491158703,"201051344000633","219011344069620",28.11,36.50,0,337.54,428.91,237.1,226.9,1.074,647959.0,647959.0,33060,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158706,1808734.00
04/02/2017 14:45,2,8.279,ACTIVE,221.42,372.71,59.975,1491158703,"201051344000469","219011344069620",27.91,32.60,0,339.34,428.61,234.0,223.9,1.109,650640.8,650640.8,33022,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158707,1808735.00
04/02/2017 14:45,2,7.916,ACTIVE,218.26,369.70,59.981,1491158703,"201051344000646","219011344069620",28.63,33.80,0,333.63,428.31,229.4,219.5,1.061,644315.0,644315.0,32925,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158708,1808736.00
04/02/2017 14:45,2,7.895,ACTIVE,215.77,362.79,59.949,1491158703,"274151322000052","219011344069620",27.89,50.80,0,334.54,406.67,222.8,213.1,0.871,917010.8,917010.8,32299,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158709,1808737.00
04/02/2017 14:45,2,8.020,ACTIVE,219.84,369.70,59.970,1491158703,"201051344000585","219011344069620",28.31,35.80,0,340.55,427.11,229.8,219.9,1.061,655042.4,655042.4,33081,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158710,1808738.00
04/02/2017 14:45,2,7.906,ACTIVE,217.80,368.50,59.970,1491158703,"201051344001230","219011344069620",28.37,31.00,0,333.63,422.60,227.1,217.3,1.069,648622.1,648622.1,32802,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158710,1808739.00
04/02/2017 14:45,2,7.852,ACTIVE,219.61,370.30,59.928,1491158703,"201051344000582","219011344069620",28.41,37.50,0,340.55,431.02,225.9,216.1,1.025,638666.8,638666.8,32998,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158711,1808740.00
04/02/2017 14:45,2,7.744,ACTIVE,218.26,369.10,59.959,1491158703,"201051344000955","219011344069620",29.04,37.30,0,334.24,426.21,227.6,217.8,1.065,656776.6,656776.6,32888,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158712,1808741.00
04/02/2017 14:45,2,5.223,ACTIVE,215.54,433.72,59.959,1491158703,"274151322000094","219011344069620",38.57,45.80,0,393.75,465.58,202.1,193.1,0.778,748397.6,748397.6,33635,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158713,1808742.00
04/02/2017 14:45,2,8.070,ACTIVE,221.19,372.71,59.970,1491158703,"201051344000579","219011344069620",29.22,32.60,0,339.34,428.61,238.8,228.6,1.118,668210.2,668210.2,32854,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158714,1808743.00
04/02/2017 14:45,2,7.916,ACTIVE,217.80,365.49,59.970,1491158703,"201051344000890","219011344069620",28.21,34.00,0,334.54,426.81,226.0,216.2,1.034,650580.3,650580.3,33005,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158715,1808744.00
04/02/2017 14:45,2,7.766,ACTIVE,219.16,368.80,59.965,1491158703,"201051344000438","219011344069620",29.10,36.50,0,336.94,428.61,228.8,218.9,1.061,653494.8,653494.8,32978,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158716,1808745.00
04/02/2017 14:45,2,7.740,ACTIVE,218.26,360.99,59.965,1491158703,"201051344000417","219011344069620",18.63,31.50,0,338.74,397.96,146.1,139.1,0.681,621144.0,621144.0,33292,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158717,1808746.00
04/02/2017 14:45,2,7.748,ACTIVE,214.87,366.10,59.954,1491158703,"274151322000083","219011344069620",28.07,50.40,0,331.83,406.67,220.1,210.5,0.888,907885.1,907885.1,32354,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158718,1808747.00
04/02/2017 14:45,2,8.242,ACTIVE,216.22,356.48,59.970,1491158703,"274151322000076","219011344069620",28.35,53.80,0,335.14,407.57,236.3,226.2,0.924,967378.1,967378.1,32463,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158719,1808748.00
04/02/2017 14:45,2,8.266,ACTIVE,219.39,370.00,59.970,1491158703,"201051344000868","219011344069620",27.81,35.00,0,335.14,428.61,232.8,222.8,1.047,649311.4,649311.4,33053,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158719,1808749.00
04/02/2017 14:45,2,8.236,ACTIVE,215.32,369.40,59.991,1491158703,"274151322000095","219011344069620",28.35,50.00,0,330.63,408.78,236.3,226.2,0.884,958168.5,958168.5,32585,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158721,1808750.00
04/02/2017 14:45,2,8.277,ACTIVE,221.19,363.99,59.981,1491158703,"201051344000988","219011344069620",18.07,32.40,0,342.05,404.87,151.5,144.3,0.698,596254.7,596254.7,33093,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158721,1808751.00
04/02/2017 14:45,2,7.965,ACTIVE,219.16,368.50,59.996,1491158703,"201051344001025","219011344069620",28.21,38.00,0,337.84,429.22,227.5,217.7,1.016,652678.1,652678.1,33168,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158722,1808752.00
04/02/2017 14:45,2,8.139,ACTIVE,220.74,371.51,59.965,1491158703,"201051344000458","219011344069620",28.49,38.60,0,338.74,429.22,234.8,224.7,1.109,661573.3,661573.3,32679,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158723,1808753.00
04/02/2017 14:45,2,8.227,ACTIVE,221.64,373.91,59.970,1491158703,"201051344000853","219011344069620",27.73,35.60,0,339.34,428.61,231.0,221.0,1.061,661828.5,661828.5,32523,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158724,1808754.00
04/02/2017 14:45,2,7.939,ACTIVE,217.80,369.70,59.970,1491158703,"201051344000685","219011344069620",28.61,34.30,0,334.24,426.81,229.8,219.9,1.083,653662.9,653662.9,32865,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158725,1808755.00
04/02/2017 14:45,2,7.904,ACTIVE,219.39,369.10,59.970,1491158703,"201051344000917","219011344069620",28.39,35.80,0,341.15,428.61,227.0,217.2,1.061,650325.5,650325.5,32848,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158726,1808756.00
04/02/2017 14:45,2,7.895,ACTIVE,218.03,368.50,59.928,1491158703,"201051344001145","219011344069620",28.73,32.00,0,333.93,427.71,229.5,219.6,1.043,658148.8,658148.8,32697,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158727,1808757.00
04/02/2017 14:45,2,7.867,ACTIVE,219.61,370.30,59.981,1491158703,"201051344000651","219011344069620",28.39,40.20,0,340.55,427.41,226.2,216.4,1.021,646821.6,646821.6,33057,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158728,1808758.00
04/02/2017 14:45,2,7.658,ACTIVE,215.32,364.29,59.965,1491158703,"274151322000088","219011344069620",27.06,50.20,0,335.74,405.17,209.8,200.6,0.795,869861.9,869861.9,32571,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158729,1808759.00
04/02/2017 14:45,2,5.213,ACTIVE,216.45,434.33,59.970,1491158703,"274151322000068","219011344069620",37.99,48.50,0,388.94,465.28,200.6,191.6,0.773,748962.4,748962.4,33560,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158730,1808760.00
04/02/2017 14:45,2,7.943,ACTIVE,219.16,369.70,59.975,1491158703,"201051344001135","219011344069620",27.95,38.80,0,336.34,428.01,224.8,215.1,1.034,642641.6,642641.6,33070,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158730,1808761.00
04/02/2017 14:45,2,8.160,ACTIVE,218.48,367.90,59.965,1491158703,"201051344000594","219011344069620",28.90,34.00,0,333.03,428.01,238.7,228.5,1.092,663324.8,663324.8,32925,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158731,1808762.00
04/02/2017 14:45,2,7.984,ACTIVE,219.39,368.80,59.975,1491158703,"201051344001203","219011344069620",27.93,36.80,0,341.75,428.91,225.7,216.0,1.052,651148.2,651148.2,33126,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158732,1808763.00
04/02/2017 14:45,2,7.645,ACTIVE,215.77,358.58,59.986,1491158703,"274151322000054","219011344069620",25.94,51.30,0,336.34,402.16,200.8,191.8,0.765,888196.0,888196.0,32469,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158733,1808764.00
04/02/2017 14:45,2,8.107,ACTIVE,219.39,368.20,59.991,1491158703,"201051344000867","219011344069620",27.97,38.80,0,335.14,428.01,229.5,219.6,1.043,648379.2,648379.2,33088,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158734,1808765.00
04/02/2017 14:45,2,7.752,ACTIVE,219.39,369.40,59.975,1491158703,"201051344001093","219011344069620",28.21,33.80,0,340.85,427.41,221.4,211.8,0.994,650018.3,650018.3,32944,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158735,1808766.00
04/02/2017 14:45,2,8.135,ACTIVE,220.29,369.70,59.975,1491158703,"201051344000900","219011344069620",28.05,37.50,0,339.34,429.22,231.1,221.1,1.025,669525.2,669525.2,32436,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158736,1808767.00
04/02/2017 14:45,2,7.959,ACTIVE,220.06,369.10,59.975,1491158703,"201051344000648","219011344069620",28.37,37.30,0,339.65,430.72,228.5,218.6,1.039,659153.2,659153.2,32506,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158737,1808768.00
04/02/2017 14:45,2,8.016,ACTIVE,220.52,373.01,59.965,1491158703,"201051344000569","219011344069620",27.97,35.80,0,339.34,428.91,226.9,217.1,1.061,671717.3,671717.3,32415,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158738,1808769.00
04/02/2017 14:45,2,8.055,ACTIVE,220.97,371.81,60.007,1491158703,"201051344000983","219011344069620",28.13,38.20,0,338.74,430.72,229.4,219.5,1.069,662479.0,662479.0,32612,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158739,1808770.00
04/02/2017 14:45,2,7.988,ACTIVE,220.97,370.60,59.975,1491158703,"201051344001158","219011344069620",28.33,34.80,0,336.94,428.91,229.2,219.3,1.056,648391.4,648391.4,32964,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158740,1808771.00
04/02/2017 14:45,2,8.000,ACTIVE,220.74,370.30,59.938,1491158703,"201051344000576","219011344069620",27.87,39.00,0,338.44,428.91,225.7,215.9,1.043,662363.7,662363.7,32488,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158741,1808772.00
04/02/2017 14:45,2,7.518,ACTIVE,215.54,355.88,59.965,1491158703,"274151322000087","219011344069620",27.53,59.80,0,336.04,403.67,209.5,200.3,0.795,860061.9,860061.9,32844,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491158742,1808773.00
04/02/2017 15:00,2,7.141,ACTIVE,219.84,367.30,59.938,1491159604,"201051344000645","219011344069620",28.49,38.20,0,338.74,422.90,206.0,196.9,0.937,661553.1,661553.1,32526,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159605,1808774.00
04/02/2017 15:00,2,6.594,ACTIVE,215.54,355.88,59.981,1491159604,"274151322000085","219011344069620",26.72,46.40,0,336.04,394.65,178.5,170.3,0.689,885655.7,885655.7,32533,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159606,1808775.00
04/02/2017 15:00,2,7.199,ACTIVE,218.93,367.30,59.981,1491159604,"201051344000633","219011344069620",29.06,34.80,0,336.94,423.50,211.9,202.6,0.999,648006.2,648006.2,33061,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159606,1808776.00
04/02/2017 15:00,2,7.301,ACTIVE,220.52,371.21,59.981,1491159604,"201051344000469","219011344069620",28.78,31.00,0,337.24,422.60,212.7,203.4,0.990,650687.4,650687.4,33023,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159607,1808777.00
04/02/2017 15:00,2,7.158,ACTIVE,218.03,365.49,59.986,1491159604,"201051344000646","219011344069620",29.34,31.80,0,334.54,416.29,212.6,203.3,0.981,644360.9,644360.9,32926,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159608,1808778.00
04/02/2017 15:00,2,6.984,ACTIVE,215.54,355.28,59.986,1491159604,"274151322000052","219011344069620",28.98,46.60,0,334.24,400.66,205.1,196.0,0.800,917055.3,917055.3,32300,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159610,1808779.00
04/02/2017 15:00,2,7.516,ACTIVE,219.61,369.40,59.944,1491159604,"201051344000585","219011344069620",29.08,33.80,0,336.34,420.50,221.4,211.8,1.025,655089.0,655089.0,33082,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159611,1808780.00
04/02/2017 15:00,2,7.400,ACTIVE,217.58,367.90,59.981,1491159604,"201051344001230","219011344069620",29.24,29.30,0,335.14,416.89,219.2,209.6,0.990,648668.1,648668.1,32803,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159612,1808781.00
04/02/2017 15:00,2,7.479,ACTIVE,219.61,368.20,59.954,1491159604,"201051344000582","219011344069620",29.08,35.60,0,336.34,421.70,220.3,210.7,0.999,638712.6,638712.6,32999,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159612,1808782.00
04/02/2017 15:00,2,7.471,ACTIVE,218.26,369.40,59.981,1491159604,"201051344000955","219011344069620",29.50,34.50,0,334.84,416.29,223.2,213.5,1.047,656822.9,656822.9,32889,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159613,1808783.00
04/02/2017 15:00,2,4.814,ACTIVE,215.32,431.62,59.954,1491159604,"274151322000094","219011344069620",40.00,43.80,0,397.66,464.38,195.9,187.1,0.751,748438.2,748438.2,33636,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159614,1808784.00
04/02/2017 15:00,2,7.768,ACTIVE,220.97,372.11,59.991,1491159604,"201051344000579","219011344069620",29.34,30.50,0,338.74,424.41,230.8,220.9,1.074,668258.5,668258.5,32855,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159615,1808785.00
04/02/2017 15:00,2,7.613,ACTIVE,218.26,365.49,59.996,1491159604,"201051344000890","219011344069620",28.96,31.80,0,335.14,415.99,223.2,213.5,1.012,650626.3,650626.3,33006,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159616,1808786.00
04/02/2017 15:00,2,7.574,ACTIVE,218.71,369.10,59.986,1491159604,"201051344000438","219011344069620",29.32,34.30,0,336.64,421.40,224.9,215.2,1.043,653541.3,653541.3,32979,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159617,1808787.00
04/02/2017 15:00,2,7.584,ACTIVE,218.48,361.59,60.002,1491159604,"201051344000417","219011344069620",18.61,29.50,0,319.81,393.15,142.9,136.0,0.667,621173.5,621173.5,33293,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159618,1808788.00
04/02/2017 15:00,2,7.266,ACTIVE,214.64,367.30,59.996,1491159604,"274151322000083","219011344069620",28.78,46.40,0,331.23,399.76,211.7,202.4,0.840,907929.5,907929.5,32355,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159619,1808789.00
04/02/2017 15:00,2,7.672,ACTIVE,216.00,382.33,59.986,1491159604,"274151322000076","219011344069620",29.08,50.00,0,336.04,403.37,225.8,216.0,0.871,967425.5,967425.5,32464,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159620,1808790.00
04/02/2017 15:00,2,7.459,ACTIVE,218.93,367.90,60.002,1491159604,"201051344000868","219011344069620",28.61,33.50,0,336.04,420.80,215.9,206.5,0.963,649358.0,649358.0,33054,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159621,1808791.00
04/02/2017 15:00,2,7.537,ACTIVE,215.32,382.63,59.996,1491159604,"274151322000095","219011344069620",29.00,47.30,0,331.83,402.46,221.2,211.6,0.835,958215.9,958215.9,32586,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159622,1808792.00
04/02/2017 15:00,2,7.141,ACTIVE,220.29,363.39,59.986,1491159604,"201051344000988","219011344069620",18.77,30.30,0,321.61,398.86,135.7,129.0,0.619,596285.2,596285.2,33094,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159622,1808793.00
04/02/2017 15:00,2,6.910,ACTIVE,218.71,366.10,60.012,1491159604,"201051344001025","219011344069620",29.04,35.40,0,336.04,418.39,203.2,194.2,0.910,652724.3,652724.3,33169,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159623,1808794.00
04/02/2017 15:00,2,6.691,ACTIVE,219.61,366.10,59.991,1491159604,"201051344000458","219011344069620",29.18,36.00,0,338.74,423.50,197.7,188.9,0.932,661620.8,661620.8,32680,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159624,1808795.00
04/02/2017 15:00,2,6.535,ACTIVE,220.06,366.40,60.002,1491159604,"201051344000853","219011344069620",29.08,33.50,0,340.25,421.70,192.2,183.6,0.902,661875.4,661875.4,32524,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159625,1808796.00
04/02/2017 15:00,2,6.518,ACTIVE,217.35,363.09,59.986,1491159604,"201051344000685","219011344069620",29.38,32.00,0,335.44,416.59,194.0,185.3,0.924,653709.6,653709.6,32866,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159626,1808797.00
04/02/2017 15:00,2,6.502,ACTIVE,218.48,364.59,60.002,1491159604,"201051344000917","219011344069620",29.26,33.30,0,336.04,419.90,192.7,184.0,0.910,650371.8,650371.8,32849,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159627,1808798.00
04/02/2017 15:00,2,6.461,ACTIVE,217.58,361.59,59.959,1491159604,"201051344001145","219011344069620",29.98,29.00,0,335.44,416.59,196.1,187.4,0.910,658195.6,658195.6,32698,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159628,1808799.00
04/02/2017 15:00,2,6.775,ACTIVE,218.93,365.80,59.991,1491159604,"201051344000651","219011344069620",29.04,38.40,0,337.84,420.80,199.3,190.5,0.906,646867.7,646867.7,33058,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159629,1808800.00
04/02/2017 15:00,2,6.430,ACTIVE,214.87,372.71,60.018,1491159604,"274151322000088","219011344069620",28.17,46.40,0,333.33,398.26,183.2,174.9,0.698,869904.5,869904.5,32572,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159630,1808801.00
04/02/2017 15:00,2,4.379,ACTIVE,216.00,423.20,59.991,1491159604,"274151322000068","219011344069620",39.44,46.00,0,388.94,466.79,176.5,168.4,0.676,749002.9,749002.9,33561,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159631,1808802.00
04/02/2017 15:00,2,6.590,ACTIVE,218.26,365.19,59.991,1491159604,"201051344001135","219011344069620",29.10,36.50,0,335.14,415.39,194.2,185.6,0.897,642687.5,642687.5,33071,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159632,1808803.00
04/02/2017 15:00,2,6.664,ACTIVE,217.80,366.10,60.002,1491159604,"201051344000594","219011344069620",29.42,31.80,0,333.93,419.90,198.4,189.6,0.906,663373.1,663373.1,32926,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159633,1808804.00
04/02/2017 15:00,2,6.570,ACTIVE,218.71,365.80,60.007,1491159604,"201051344001203","219011344069620",28.94,35.00,0,337.84,419.90,192.6,184.0,0.910,651194.3,651194.3,33127,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159634,1808805.00
04/02/2017 15:00,2,6.336,ACTIVE,215.09,372.11,60.002,1491159604,"274151322000054","219011344069620",26.92,49.30,0,333.63,396.15,172.5,164.6,0.654,888237.0,888237.0,32470,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159635,1808806.00
04/02/2017 15:00,2,6.924,ACTIVE,218.93,366.10,59.996,1491159604,"201051344000867","219011344069620",28.92,35.80,0,336.34,419.00,202.8,193.8,0.924,648425.9,648425.9,33089,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159635,1808807.00
04/02/2017 15:00,2,6.805,ACTIVE,218.93,365.80,60.023,1491159604,"201051344001093","219011344069620",29.06,31.80,0,337.24,419.30,200.3,191.4,0.915,650063.6,650063.6,32945,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159636,1808808.00
04/02/2017 15:00,2,7.166,ACTIVE,219.61,367.60,59.981,1491159604,"201051344000900","219011344069620",28.73,35.80,0,337.24,422.60,208.4,199.3,0.937,669572.3,669572.3,32437,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159637,1808809.00
04/02/2017 15:00,2,7.045,ACTIVE,219.61,367.60,60.002,1491159604,"201051344000648","219011344069620",28.94,35.40,0,338.74,422.90,206.5,197.4,0.950,659199.8,659199.8,32507,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159638,1808810.00
04/02/2017 15:00,2,7.146,ACTIVE,220.06,367.00,60.007,1491159604,"201051344000569","219011344069620",28.61,33.50,0,337.84,422.60,207.2,198.0,0.932,671763.7,671763.7,32416,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159639,1808811.00
04/02/2017 15:00,2,7.203,ACTIVE,220.06,368.80,59.986,1491159604,"201051344000983","219011344069620",28.77,35.00,0,337.84,423.50,209.9,200.7,0.972,662525.8,662525.8,32613,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159640,1808812.00
04/02/2017 15:00,2,7.154,ACTIVE,220.29,369.70,59.981,1491159604,"201051344001158","219011344069620",28.96,32.60,0,338.44,421.70,209.8,200.5,0.972,648438.2,648438.2,32965,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159641,1808813.00
04/02/2017 15:00,2,7.146,ACTIVE,220.06,369.10,59.991,1491159604,"201051344000576","219011344069620",28.55,36.30,0,339.34,422.00,206.7,197.6,0.955,662409.8,662409.8,32489,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159642,1808814.00
04/02/2017 15:00,2,6.738,ACTIVE,215.09,355.58,59.981,1491159604,"274151322000087","219011344069620",28.33,56.80,0,333.93,397.35,193.1,184.5,0.734,860104.7,860104.7,32845,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491159643,1808815.00
04/02/2017 15:15,2,5.555,ACTIVE,217.80,361.29,59.959,1491160503,"201051344000645","219011344069620",28.33,37.50,0,339.34,427.11,159.4,151.9,0.747,661602.3,661602.3,32527,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160505,1808816.00
04/02/2017 15:15,2,4.086,ACTIVE,214.19,346.26,59.959,1491160503,"274151322000085","219011344069620",27.15,45.30,0,330.33,400.06,112.5,106.7,0.433,885698.2,885698.2,32534,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160505,1808817.00
04/02/2017 15:15,2,6.439,ACTIVE,218.26,363.69,59.970,1491160503,"201051344000633","219011344069620",28.98,33.30,0,338.44,427.71,188.9,180.4,0.902,648055.9,648055.9,33062,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160506,1808818.00
04/02/2017 15:15,2,6.693,ACTIVE,219.84,366.40,59.959,1491160503,"201051344000469","219011344069620",28.75,29.50,0,338.74,427.11,194.8,186.1,0.919,650736.6,650736.6,33024,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160507,1808819.00
04/02/2017 15:15,2,6.445,ACTIVE,217.58,362.79,59.954,1491160503,"201051344000646","219011344069620",28.96,31.00,0,333.93,428.01,189.1,180.6,0.888,644409.7,644409.7,32927,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160508,1808820.00
04/02/2017 15:15,2,6.012,ACTIVE,214.87,363.09,59.975,1491160503,"274151322000052","219011344069620",28.35,45.50,0,333.33,403.97,172.6,164.7,0.672,917102.1,917102.1,32301,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160509,1808821.00
04/02/2017 15:15,2,7.209,ACTIVE,219.39,367.00,59.965,1491160503,"201051344000585","219011344069620",28.92,32.20,0,336.94,426.21,211.3,202.0,0.977,655138.5,655138.5,33083,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160510,1808822.00
04/02/2017 15:15,2,7.033,ACTIVE,217.80,364.29,60.002,1491160503,"201051344001230","219011344069620",28.98,28.80,0,334.24,422.60,206.4,197.3,0.937,648716.8,648716.8,32804,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160511,1808823.00
04/02/2017 15:15,2,7.160,ACTIVE,219.61,369.10,59.996,1491160503,"201051344000582","219011344069620",28.96,35.40,0,336.34,428.91,210.0,200.8,0.946,638761.1,638761.1,33000,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160512,1808824.00
04/02/2017 15:15,2,7.100,ACTIVE,218.26,366.70,59.970,1491160503,"201051344000955","219011344069620",29.50,33.80,0,334.84,426.51,212.0,202.7,0.994,656872.0,656872.0,32890,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160513,1808825.00
04/02/2017 15:15,2,4.500,ACTIVE,214.87,421.40,59.965,1491160503,"274151322000094","219011344069620",39.06,41.80,0,395.55,468.89,177.8,169.7,0.689,748480.9,748480.9,33637,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160514,1808826.00
04/02/2017 15:15,2,7.242,ACTIVE,219.39,368.50,59.975,1491160503,"201051344000579","219011344069620",29.56,29.30,0,339.04,427.71,216.7,207.2,1.008,668309.1,668309.1,32856,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160514,1808827.00
04/02/2017 15:15,2,6.729,ACTIVE,217.13,362.79,59.981,1491160503,"201051344000890","219011344069620",29.40,30.80,0,335.44,427.11,200.1,191.2,0.919,650675.1,650675.1,33007,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160515,1808828.00
04/02/2017 15:15,2,6.596,ACTIVE,217.80,365.49,59.975,1491160503,"201051344000438","219011344069620",29.54,33.50,0,335.44,427.71,197.2,188.4,0.915,653590.6,653590.6,32980,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160516,1808829.00
04/02/2017 15:15,2,6.492,ACTIVE,217.35,356.48,59.949,1491160503,"201051344000417","219011344069620",18.91,28.50,0,321.61,396.75,124.3,118.0,0.583,621204.8,621204.8,33294,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160517,1808830.00
04/02/2017 15:15,2,5.539,ACTIVE,213.96,349.26,59.970,1491160503,"274151322000083","219011344069620",28.77,45.30,0,330.93,404.27,161.1,153.6,0.636,907976.1,907976.1,32356,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160518,1808831.00
04/02/2017 15:15,2,5.828,ACTIVE,214.64,359.18,59.986,1491160503,"274151322000076","219011344069620",29.14,48.00,0,335.14,406.07,171.7,163.8,0.681,967475.3,967475.3,32465,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160519,1808832.00
04/02/2017 15:15,2,6.416,ACTIVE,217.58,364.59,59.981,1491160503,"201051344000868","219011344069620",28.55,32.40,0,335.14,428.61,185.4,177.0,0.844,649407.1,649407.1,33055,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160520,1808833.00
04/02/2017 15:15,2,5.289,ACTIVE,213.74,350.17,59.970,1491160503,"274151322000095","219011344069620",29.12,45.80,0,331.23,408.48,155.8,148.4,0.592,958265.5,958265.5,32587,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160521,1808834.00
04/02/2017 15:15,2,6.916,ACTIVE,219.39,361.89,59.981,1491160503,"201051344000988","219011344069620",18.65,29.00,0,320.11,402.46,130.7,124.3,0.619,596317.4,596317.4,33095,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160522,1808835.00
04/02/2017 15:15,2,7.047,ACTIVE,218.26,365.49,59.975,1491160503,"201051344001025","219011344069620",28.13,34.30,0,336.94,427.71,201.0,192.1,0.919,652773.5,652773.5,33170,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160523,1808836.00
04/02/2017 15:15,2,7.795,ACTIVE,220.29,371.21,59.975,1491160503,"201051344000458","219011344069620",29.14,34.50,0,339.04,427.41,230.1,220.2,1.078,661670.7,661670.7,32681,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160524,1808837.00
04/02/2017 15:15,2,7.816,ACTIVE,220.74,371.81,59.986,1491160503,"201051344000853","219011344069620",28.80,32.60,0,339.65,426.81,227.9,218.0,1.016,661924.9,661924.9,32525,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160524,1808838.00
04/02/2017 15:15,2,7.420,ACTIVE,217.58,366.10,60.023,1491160503,"201051344000685","219011344069620",29.48,31.30,0,334.84,426.81,221.5,211.9,1.047,653759.1,653759.1,32867,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160525,1808839.00
