ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 15:15,2,7.146,ACTIVE,218.93,367.60,59.981,1491160503,"201051344000917","219011344069620",28.84,33.00,0,336.94,427.11,208.5,199.4,0.977,650420.9,650420.9,32850,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160526,1808840.00
04/02/2017 15:15,2,6.824,ACTIVE,217.58,367.00,59.981,1491160503,"201051344001145","219011344069620",29.36,28.30,0,335.14,427.41,202.8,193.8,0.906,658245.2,658245.2,32699,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160527,1808841.00
04/02/2017 15:15,2,6.818,ACTIVE,218.71,366.40,60.034,1491160503,"201051344000651","219011344069620",28.98,37.30,0,338.14,428.31,200.2,191.3,0.910,646916.8,646916.8,33059,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160528,1808842.00
04/02/2017 15:15,2,6.580,ACTIVE,214.64,369.10,59.949,1491160503,"274151322000088","219011344069620",28.09,44.30,0,329.73,402.77,187.2,178.8,0.707,869949.3,869949.3,32573,0,0,0,L,1151911521,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160529,1808843.00
04/02/2017 15:15,2,4.736,ACTIVE,215.54,424.71,59.981,1491160503,"274151322000068","219011344069620",39.00,44.50,0,396.75,469.79,186.7,178.3,0.716,749045.7,749045.7,33562,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160530,1808844.00
04/02/2017 15:15,2,7.268,ACTIVE,218.93,367.00,59.975,1491160503,"201051344001135","219011344069620",29.46,34.80,0,335.44,427.11,216.9,207.4,0.999,642736.3,642736.3,33072,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160531,1808845.00
04/02/2017 15:15,2,7.105,ACTIVE,217.58,366.10,59.986,1491160503,"201051344000594","219011344069620",29.44,31.80,0,334.24,428.31,211.6,202.3,0.959,663423.8,663423.8,32927,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160532,1808846.00
04/02/2017 15:15,2,6.857,ACTIVE,218.93,364.59,59.981,1491160503,"201051344001203","219011344069620",28.80,34.50,0,338.14,427.41,200.0,191.1,0.932,651243.2,651243.2,33128,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160533,1808847.00
04/02/2017 15:15,2,6.596,ACTIVE,214.64,376.62,59.986,1491160503,"274151322000054","219011344069620",27.10,46.80,0,329.13,401.86,181.0,172.8,0.698,888280.4,888280.4,32471,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160534,1808848.00
04/02/2017 15:15,2,5.391,ACTIVE,217.13,357.98,59.986,1491160503,"201051344000867","219011344069620",28.84,35.20,0,336.34,428.61,157.3,149.9,0.716,648475.3,648475.3,33090,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160535,1808849.00
04/02/2017 15:15,2,5.297,ACTIVE,217.80,361.29,59.991,1491160503,"201051344001093","219011344069620",29.10,31.30,0,337.24,426.21,156.1,148.7,0.703,650111.7,650111.7,32946,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160536,1808850.00
04/02/2017 15:15,2,4.352,ACTIVE,216.45,356.48,59.986,1491160503,"201051344000900","219011344069620",28.63,34.30,0,337.24,427.41,126.1,119.8,0.579,669621.9,669621.9,32438,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160537,1808851.00
04/02/2017 15:15,2,4.180,ACTIVE,216.45,355.28,59.986,1491160503,"201051344000648","219011344069620",28.94,33.80,0,338.74,428.31,122.4,116.2,0.575,659248.9,659248.9,32508,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160538,1808852.00
04/02/2017 15:15,2,3.977,ACTIVE,216.90,355.58,60.002,1491160503,"201051344000569","219011344069620",28.39,32.80,0,336.94,428.01,114.3,108.4,0.539,671812.8,671812.8,32417,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160539,1808853.00
04/02/2017 15:15,2,4.039,ACTIVE,216.67,354.67,59.996,1491160503,"201051344000983","219011344069620",28.51,34.00,0,337.84,427.71,116.6,110.6,0.561,662575.3,662575.3,32614,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160540,1808854.00
04/02/2017 15:15,2,4.186,ACTIVE,216.67,355.58,60.002,1491160503,"201051344001158","219011344069620",28.53,31.80,0,338.74,427.41,121.0,114.9,0.575,648487.5,648487.5,32966,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160540,1808855.00
04/02/2017 15:15,2,4.035,ACTIVE,217.13,357.08,59.991,1491160503,"201051344000576","219011344069620",28.37,35.20,0,338.74,427.71,116.0,110.1,0.557,662458.3,662458.3,32490,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160541,1808856.00
04/02/2017 15:15,2,4.396,ACTIVE,213.74,348.06,59.991,1491160503,"274151322000087","219011344069620",28.29,54.30,0,328.82,402.46,125.9,119.6,0.482,860149.7,860149.7,32846,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491160542,1808857.00
04/02/2017 15:30,2,3.480,ACTIVE,216.00,352.87,59.970,1491161403,"201051344000645","219011344069620",29.18,33.80,0,319.21,422.00,103.0,97.4,0.482,661637.8,661637.8,32528,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161404,1808858.00
04/02/2017 15:30,2,3.400,ACTIVE,213.29,355.28,59.986,1491161403,"274151322000085","219011344069620",27.79,40.00,0,330.03,395.25,95.7,90.4,0.362,885728.9,885728.9,32535,0,0,0,L,1151911521,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161405,1808859.00
04/02/2017 15:30,2,3.609,ACTIVE,215.54,354.97,59.981,1491161403,"201051344000633","219011344069620",29.78,29.50,0,336.34,422.30,108.9,103.2,0.513,648091.7,648091.7,33063,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161406,1808860.00
04/02/2017 15:30,2,3.652,ACTIVE,216.22,354.07,59.991,1491161403,"201051344000469","219011344069620",29.58,27.50,0,337.54,422.30,109.5,103.7,0.526,650772.1,650772.1,33025,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161407,1808861.00
04/02/2017 15:30,2,3.793,ACTIVE,215.32,354.37,60.012,1491161403,"201051344000646","219011344069620",29.88,28.00,0,334.84,421.70,114.8,108.9,0.548,644445.1,644445.1,32928,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161408,1808862.00
04/02/2017 15:30,2,3.686,ACTIVE,213.51,351.97,59.965,1491161403,"274151322000052","219011344069620",29.94,39.00,0,328.22,400.66,111.8,105.9,0.438,917136.0,917136.0,32302,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161409,1808863.00
04/02/2017 15:30,2,4.035,ACTIVE,216.45,355.58,59.975,1491161403,"201051344000585","219011344069620",30.12,29.30,0,336.94,421.70,123.2,116.9,0.583,655174.5,655174.5,33084,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161410,1808864.00
04/02/2017 15:30,2,4.135,ACTIVE,215.77,354.97,59.938,1491161403,"201051344001230","219011344069620",30.14,26.80,0,334.54,415.39,126.2,119.9,0.605,648751.9,648751.9,32805,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161411,1808865.00
04/02/2017 15:30,2,4.400,ACTIVE,217.13,357.68,59.959,1491161403,"201051344000582","219011344069620",29.72,32.00,0,336.94,422.30,132.5,125.9,0.614,638796.1,638796.1,33001,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161412,1808866.00
04/02/2017 15:30,2,4.387,ACTIVE,216.00,356.18,59.970,1491161403,"201051344000955","219011344069620",30.63,30.50,0,334.84,419.30,136.1,129.5,0.650,656907.5,656907.5,32891,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161412,1808867.00
04/02/2017 15:30,2,2.955,ACTIVE,213.96,420.50,59.975,1491161403,"274151322000094","219011344069620",39.38,37.50,0,397.35,467.99,118.0,112.0,0.455,748511.2,748511.2,33638,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161413,1808868.00
04/02/2017 15:30,2,4.338,ACTIVE,217.13,356.78,59.975,1491161403,"201051344000579","219011344069620",30.16,26.80,0,337.54,424.11,132.5,125.9,0.605,668345.5,668345.5,32857,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161414,1808869.00
04/02/2017 15:30,2,4.279,ACTIVE,215.77,355.58,59.954,1491161403,"201051344000890","219011344069620",29.82,28.50,0,336.04,416.89,129.3,122.9,0.597,650710.3,650710.3,33008,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161415,1808870.00
04/02/2017 15:30,2,4.227,ACTIVE,216.45,356.48,59.996,1491161403,"201051344000438","219011344069620",30.32,30.30,0,336.94,422.30,129.7,123.2,0.610,653626.1,653626.1,32981,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161416,1808871.00
04/02/2017 15:30,2,4.117,ACTIVE,216.22,350.47,59.991,1491161403,"201051344000417","219011344069620",19.64,26.00,0,320.41,396.75,82.0,77.2,0.384,621227.4,621227.4,33295,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161417,1808872.00
04/02/2017 15:30,2,4.033,ACTIVE,213.51,347.46,59.986,1491161403,"274151322000083","219011344069620",29.32,39.80,0,327.02,399.46,119.8,113.7,0.468,908009.7,908009.7,32357,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161418,1808873.00
04/02/2017 15:30,2,4.229,ACTIVE,214.41,347.46,59.986,1491161403,"274151322000076","219011344069620",29.80,42.30,0,334.54,403.67,127.5,121.2,0.495,967511.2,967511.2,32466,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161419,1808874.00
04/02/2017 15:30,2,4.387,ACTIVE,216.22,356.18,59.986,1491161403,"201051344000868","219011344069620",29.50,29.80,0,336.64,418.09,131.0,124.5,0.605,649442.3,649442.3,33056,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161420,1808875.00
04/02/2017 15:30,2,4.469,ACTIVE,213.96,359.78,59.959,1491161403,"274151322000095","219011344069620",30.00,40.80,0,331.23,402.46,135.8,129.1,0.517,958301.1,958301.1,32588,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161421,1808876.00
04/02/2017 15:30,2,4.684,ACTIVE,217.58,355.58,59.991,1491161403,"201051344000988","219011344069620",19.56,26.00,0,320.11,398.86,92.8,87.7,0.433,596340.5,596340.5,33096,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161422,1808877.00
04/02/2017 15:30,2,4.916,ACTIVE,217.35,358.88,59.991,1491161403,"201051344001025","219011344069620",29.96,31.00,0,336.34,422.00,149.2,142.1,0.698,652808.9,652808.9,33171,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161423,1808878.00
04/02/2017 15:30,2,4.979,ACTIVE,218.03,359.78,59.991,1491161403,"201051344000458","219011344069620",29.80,32.40,0,338.44,422.90,150.2,143.0,0.707,661706.3,661706.3,32682,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161424,1808879.00
04/02/2017 15:30,2,5.137,ACTIVE,218.93,362.49,59.986,1491161403,"201051344000853","219011344069620",29.76,29.50,0,339.04,422.00,154.9,147.6,0.729,661960.2,661960.2,32526,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161424,1808880.00
04/02/2017 15:30,2,5.793,ACTIVE,217.13,365.19,59.981,1491161403,"201051344000685","219011344069620",30.55,29.00,0,335.74,419.60,179.2,171.1,0.862,653794.6,653794.6,32868,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161425,1808881.00
04/02/2017 15:30,2,6.102,ACTIVE,218.48,366.40,59.975,1491161403,"201051344000917","219011344069620",30.26,30.00,0,336.64,421.40,187.0,178.6,0.879,650456.1,650456.1,32851,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161426,1808882.00
04/02/2017 15:30,2,6.361,ACTIVE,217.58,362.79,60.007,1491161403,"201051344001145","219011344069620",30.73,26.00,0,336.04,420.20,197.9,189.1,0.897,658280.7,658280.7,32700,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161427,1808883.00
04/02/2017 15:30,2,6.553,ACTIVE,219.16,365.49,59.991,1491161403,"201051344000651","219011344069620",30.02,33.80,0,337.84,421.40,199.2,190.3,0.915,646952.0,646952.0,33060,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161428,1808884.00
04/02/2017 15:30,2,6.457,ACTIVE,215.09,372.71,60.012,1491161403,"274151322000088","219011344069620",29.02,38.80,0,328.82,398.26,189.6,181.1,0.720,869981.5,869981.5,32574,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161429,1808885.00
04/02/2017 15:30,2,4.564,ACTIVE,216.00,445.15,59.991,1491161403,"274151322000068","219011344069620",40.04,39.00,0,391.34,468.29,184.4,176.0,0.707,749076.2,749076.2,33563,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161430,1808886.00
04/02/2017 15:30,2,7.047,ACTIVE,218.93,367.60,59.944,1491161403,"201051344001135","219011344069620",29.80,32.40,0,335.14,421.10,212.6,203.2,0.977,642771.4,642771.4,33073,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161431,1808887.00
04/02/2017 15:30,2,7.072,ACTIVE,218.03,367.00,59.991,1491161403,"201051344000594","219011344069620",30.51,28.50,0,333.63,418.70,218.6,209.0,0.999,663459.9,663459.9,32928,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161432,1808888.00
04/02/2017 15:30,2,7.268,ACTIVE,219.39,370.30,59.996,1491161403,"201051344001203","219011344069620",29.36,31.30,0,338.14,420.80,216.0,206.6,0.999,651278.2,651278.2,33129,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161433,1808889.00
04/02/2017 15:30,2,6.779,ACTIVE,215.09,377.82,60.002,1491161403,"274151322000054","219011344069620",28.19,40.40,0,327.92,397.66,193.5,184.9,0.742,888311.7,888311.7,32472,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161433,1808890.00
04/02/2017 15:30,2,7.246,ACTIVE,218.93,366.40,59.996,1491161403,"201051344000867","219011344069620",29.62,32.20,0,336.34,420.20,217.3,207.8,0.990,648510.5,648510.5,33091,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161434,1808891.00
04/02/2017 15:30,2,7.057,ACTIVE,219.39,368.80,59.986,1491161403,"201051344001093","219011344069620",30.14,28.50,0,337.24,419.90,215.4,206.0,0.972,650146.2,650146.2,32947,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161435,1808892.00
04/02/2017 15:30,2,7.344,ACTIVE,219.61,367.90,59.986,1491161403,"201051344000900","219011344069620",29.80,32.00,0,336.94,422.90,221.5,211.9,0.986,669657.3,669657.3,32439,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161436,1808893.00
04/02/2017 15:30,2,7.182,ACTIVE,219.84,370.30,59.991,1491161403,"201051344000648","219011344069620",30.08,31.30,0,338.14,424.41,218.6,209.1,0.990,659284.0,659284.0,32509,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161437,1808894.00
04/02/2017 15:30,2,7.287,ACTIVE,220.06,368.20,60.034,1491161403,"201051344000569","219011344069620",29.66,30.50,0,337.84,422.90,218.7,209.1,1.012,671848.0,671848.0,32418,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161438,1808895.00
04/02/2017 15:30,2,7.221,ACTIVE,220.29,369.70,60.034,1491161403,"201051344000983","219011344069620",29.84,31.30,0,337.54,422.90,218.2,208.6,0.986,662610.8,662610.8,32615,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161439,1808896.00
04/02/2017 15:30,2,7.182,ACTIVE,220.52,371.81,59.996,1491161403,"201051344001158","219011344069620",29.76,28.00,0,337.84,422.30,216.3,206.8,0.999,648522.9,648522.9,32967,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161440,1808897.00
04/02/2017 15:30,2,6.994,ACTIVE,220.06,368.80,60.002,1491161403,"201051344000576","219011344069620",29.78,31.30,0,318.91,422.00,210.9,201.6,0.968,662493.1,662493.1,32491,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161441,1808898.00
04/02/2017 15:30,2,6.682,ACTIVE,215.09,354.37,60.012,1491161403,"274151322000087","219011344069620",28.98,48.00,0,329.73,397.66,196.3,187.5,0.751,860182.1,860182.1,32847,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491161442,1808899.00
04/02/2017 15:45,2,7.160,ACTIVE,219.61,367.90,59.981,1491162303,"201051344000645","219011344069620",28.71,35.00,0,319.81,423.20,208.2,199.0,0.946,661685.7,661685.7,32529,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162304,1808900.00
04/02/2017 15:45,2,6.730,ACTIVE,215.54,363.99,59.970,1491162303,"274151322000085","219011344069620",26.58,43.00,0,331.23,396.75,181.1,172.9,0.676,885770.6,885770.6,32536,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162305,1808901.00
04/02/2017 15:45,2,7.242,ACTIVE,218.93,369.40,59.991,1491162303,"201051344000633","219011344069620",29.08,30.80,0,320.11,423.81,213.3,203.9,1.012,648140.1,648140.1,33064,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162306,1808902.00
04/02/2017 15:45,2,7.348,ACTIVE,220.29,370.30,59.970,1491162303,"201051344000469","219011344069620",28.63,28.00,0,318.00,424.11,213.0,203.6,0.994,650820.1,650820.1,33026,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162307,1808903.00
04/02/2017 15:45,2,7.182,ACTIVE,218.26,367.00,59.981,1491162303,"201051344000646","219011344069620",29.20,29.50,0,318.61,423.81,212.3,203.0,0.994,644492.9,644492.9,32929,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162308,1808904.00
04/02/2017 15:45,2,6.984,ACTIVE,215.77,377.52,59.981,1491162303,"274151322000052","219011344069620",28.88,42.50,0,328.82,401.86,204.1,195.1,0.791,917181.6,917181.6,32303,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162309,1808905.00
04/02/2017 15:45,2,7.395,ACTIVE,219.39,368.20,59.954,1491162303,"201051344000585","219011344069620",28.77,31.50,0,321.91,423.20,215.3,205.9,1.003,655223.2,655223.2,33085,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162310,1808906.00
04/02/2017 15:45,2,7.115,ACTIVE,217.80,367.30,59.949,1491162303,"201051344001230","219011344069620",29.26,27.80,0,318.61,417.79,210.8,201.5,0.972,648799.7,648799.7,32806,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162311,1808907.00
04/02/2017 15:45,2,7.135,ACTIVE,219.39,368.50,59.975,1491162303,"201051344000582","219011344069620",29.04,32.80,0,319.21,424.11,209.7,200.5,0.946,638843.8,638843.8,33002,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162312,1808908.00
04/02/2017 15:45,2,7.049,ACTIVE,218.03,366.70,59.981,1491162303,"201051344000955","219011344069620",29.58,31.50,0,319.21,420.80,211.0,201.8,0.977,656955.5,656955.5,32892,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162313,1808909.00
04/02/2017 15:45,2,4.668,ACTIVE,215.09,434.63,59.991,1491162303,"274151322000094","219011344069620",39.12,40.20,0,398.26,466.49,182.9,174.7,0.698,748552.9,748552.9,33639,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162314,1808910.00
04/02/2017 15:45,2,7.258,ACTIVE,220.29,370.60,59.986,1491162303,"201051344000579","219011344069620",29.46,28.30,0,338.44,425.31,216.6,207.1,1.008,668394.9,668394.9,32858,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162315,1808911.00
04/02/2017 15:45,2,7.139,ACTIVE,217.80,364.59,59.991,1491162303,"201051344000890","219011344069620",28.96,29.30,0,319.51,419.00,209.3,200.1,0.972,650758.3,650758.3,33009,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162315,1808912.00
04/02/2017 15:45,2,7.070,ACTIVE,218.48,367.00,59.991,1491162303,"201051344000438","219011344069620",29.52,31.30,0,320.71,423.81,211.3,202.0,0.981,653674.5,653674.5,32982,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162316,1808913.00
04/02/2017 15:45,2,7.121,ACTIVE,218.26,358.28,59.996,1491162303,"201051344000417","219011344069620",18.73,27.00,0,320.71,394.65,135.1,128.4,0.623,621258.3,621258.3,33296,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162317,1808914.00
04/02/2017 15:45,2,6.936,ACTIVE,214.87,379.02,59.996,1491162303,"274151322000083","219011344069620",28.55,42.80,0,328.82,400.66,200.4,191.5,0.800,908055.4,908055.4,32358,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162318,1808915.00
04/02/2017 15:45,2,7.242,ACTIVE,215.77,379.92,59.996,1491162303,"274151322000076","219011344069620",29.10,43.80,0,332.73,403.67,213.4,204.0,0.835,967560.2,967560.2,32467,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162319,1808916.00
04/02/2017 15:45,2,7.201,ACTIVE,218.48,366.70,60.002,1491162303,"201051344000868","219011344069620",28.47,31.00,0,319.21,423.20,207.4,198.2,0.941,649490.5,649490.5,33057,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162320,1808917.00
04/02/2017 15:45,2,7.189,ACTIVE,214.64,374.51,59.986,1491162303,"274151322000095","219011344069620",29.04,43.60,0,331.23,404.87,211.4,202.1,0.800,958349.9,958349.9,32589,0,0,0,L,1151911521,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162321,1808918.00
04/02/2017 15:45,2,7.189,ACTIVE,220.06,362.49,59.986,1491162303,"201051344000988","219011344069620",18.75,27.00,0,320.41,399.76,136.7,130.0,0.628,596372.2,596372.2,33097,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162322,1808919.00
04/02/2017 15:45,2,7.061,ACTIVE,218.93,367.00,60.002,1491162303,"201051344001025","219011344069620",29.16,32.00,0,320.11,423.50,208.5,199.3,0.937,652857.6,652857.6,33172,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162323,1808920.00
04/02/2017 15:45,2,7.275,ACTIVE,220.06,367.90,60.012,1491162303,"201051344000458","219011344069620",28.98,33.00,0,339.04,424.11,213.5,204.2,1.012,661755.3,661755.3,32683,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162324,1808921.00
04/02/2017 15:45,2,7.436,ACTIVE,220.52,368.20,59.981,1491162303,"201051344000853","219011344069620",28.33,30.50,0,320.71,424.41,213.3,204.0,1.016,662009.0,662009.0,32527,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162325,1808922.00
04/02/2017 15:45,2,7.266,ACTIVE,217.80,366.70,60.002,1491162303,"201051344000685","219011344069620",29.06,30.50,0,317.40,421.40,213.8,204.5,1.012,653843.5,653843.5,32869,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162326,1808923.00
04/02/2017 15:45,2,7.297,ACTIVE,219.16,366.70,59.996,1491162303,"201051344000917","219011344069620",28.86,32.00,0,321.61,424.11,213.4,204.0,0.999,650504.6,650504.6,32852,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162327,1808924.00
04/02/2017 15:45,2,7.254,ACTIVE,218.03,365.80,59.975,1491162303,"201051344001145","219011344069620",29.36,27.50,0,322.21,422.60,215.6,206.1,0.981,658329.6,658329.6,32701,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162328,1808925.00
04/02/2017 15:45,2,7.330,ACTIVE,219.39,368.20,59.991,1491162303,"201051344000651","219011344069620",28.65,34.80,0,320.41,423.81,212.5,203.2,0.955,647000.6,647000.6,33061,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162329,1808926.00
04/02/2017 15:45,2,6.824,ACTIVE,214.87,354.37,59.986,1491162303,"274151322000088","219011344069620",28.15,41.30,0,329.13,400.36,194.5,185.8,0.734,870025.7,870025.7,32575,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162330,1808927.00
04/02/2017 15:45,2,4.584,ACTIVE,216.00,429.82,59.996,1491162303,"274151322000068","219011344069620",39.70,41.30,0,393.75,470.99,186.0,177.6,0.720,749118.3,749118.3,33564,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162330,1808928.00
04/02/2017 15:45,2,7.131,ACTIVE,218.93,366.70,59.996,1491162303,"201051344001135","219011344069620",29.16,33.00,0,320.41,423.50,210.3,201.1,0.972,642819.7,642819.7,33074,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162331,1808929.00
04/02/2017 15:45,2,7.340,ACTIVE,218.03,366.70,59.986,1491162303,"201051344000594","219011344069620",29.50,29.50,0,332.73,421.10,219.1,209.6,1.003,663509.7,663509.7,32929,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162332,1808930.00
04/02/2017 15:45,2,7.135,ACTIVE,219.16,367.30,59.986,1491162303,"201051344001203","219011344069620",29.28,32.40,0,321.91,424.11,211.6,202.3,0.990,651326.5,651326.5,33130,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162333,1808931.00
04/02/2017 15:45,2,6.947,ACTIVE,214.87,375.41,59.970,1491162303,"274151322000054","219011344069620",27.08,43.60,0,327.32,399.46,190.5,181.9,0.729,888354.9,888354.9,32473,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162334,1808932.00
04/02/2017 15:45,2,7.307,ACTIVE,218.93,365.80,60.018,1491162303,"201051344000867","219011344069620",28.78,33.50,0,318.91,422.90,213.0,203.6,0.968,648559.1,648559.1,33092,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162335,1808933.00
04/02/2017 15:45,2,7.051,ACTIVE,219.16,368.80,59.981,1491162303,"201051344001093","219011344069620",29.10,30.50,0,320.11,422.30,207.7,198.5,0.932,650193.5,650193.5,32948,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162336,1808934.00
04/02/2017 15:45,2,7.367,ACTIVE,219.61,370.00,59.991,1491162303,"201051344000900","219011344069620",28.63,32.40,0,320.41,423.50,213.5,204.2,0.963,669706.3,669706.3,32440,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162337,1808935.00
04/02/2017 15:45,2,7.262,ACTIVE,219.39,370.00,60.007,1491162303,"201051344000648","219011344069620",28.77,32.00,0,317.40,425.61,211.5,202.2,0.968,659332.4,659332.4,32510,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162338,1808936.00
04/02/2017 15:45,2,7.352,ACTIVE,219.84,370.60,59.996,1491162303,"201051344000569","219011344069620",28.41,31.00,0,319.21,424.71,211.4,202.1,0.977,671896.5,671896.5,32419,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162339,1808937.00
04/02/2017 15:45,2,7.316,ACTIVE,220.29,369.40,59.991,1491162303,"201051344000983","219011344069620",28.78,32.00,0,337.84,424.41,213.2,203.9,0.999,662659.6,662659.6,32616,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162340,1808938.00
04/02/2017 15:45,2,7.211,ACTIVE,220.29,370.00,60.012,1491162303,"201051344001158","219011344069620",29.08,30.00,0,320.11,423.50,212.3,203.0,0.999,648571.6,648571.6,32968,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162341,1808939.00
04/02/2017 15:45,2,7.217,ACTIVE,220.06,372.71,59.996,1491162303,"201051344000576","219011344069620",28.55,33.00,0,319.81,423.81,208.4,199.3,0.959,662541.2,662541.2,32492,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162342,1808940.00
04/02/2017 15:45,2,6.842,ACTIVE,215.09,365.19,59.986,1491162303,"274151322000087","219011344069620",28.11,50.20,0,330.63,398.86,194.6,185.9,0.742,860226.5,860226.5,32848,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491162343,1808941.00
04/02/2017 16:00,2,3.365,ACTIVE,215.54,351.67,59.944,1491163203,"201051344000645","219011344069620",27.75,36.50,0,338.14,420.50,94.5,89.3,0.438,661735.5,661735.5,32530,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163204,1808942.00
04/02/2017 16:00,2,3.117,ACTIVE,213.51,353.17,59.922,1491163203,"274151322000085","219011344069620",26.42,44.30,0,334.84,394.35,83.5,78.7,0.323,885813.9,885813.9,32537,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163205,1808943.00
04/02/2017 16:00,2,3.201,ACTIVE,215.32,352.27,59.949,1491163203,"201051344000633","219011344069620",28.63,32.20,0,335.74,421.40,92.8,87.6,0.446,648190.4,648190.4,33065,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163206,1808944.00
04/02/2017 16:00,2,3.188,ACTIVE,215.54,350.77,59.933,1491163203,"201051344000469","219011344069620",28.37,29.80,0,337.24,422.00,91.6,86.5,0.446,650869.8,650869.8,33027,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163207,1808945.00
04/02/2017 16:00,2,3.057,ACTIVE,214.41,349.86,59.944,1491163203,"201051344000646","219011344069620",28.94,30.50,0,334.24,415.39,89.6,84.6,0.420,644542.2,644542.2,32930,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163208,1808946.00
04/02/2017 16:00,2,3.037,ACTIVE,213.51,350.77,59.949,1491163203,"274151322000052","219011344069620",28.73,42.80,0,332.73,400.36,88.3,83.3,0.327,917229.2,917229.2,32304,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163209,1808947.00
04/02/2017 16:00,2,3.166,ACTIVE,215.32,350.77,59.917,1491163203,"201051344000585","219011344069620",28.41,32.00,0,336.34,419.60,91.1,86.0,0.424,655273.4,655273.4,33086,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163210,1808948.00
04/02/2017 16:00,2,2.979,ACTIVE,214.19,349.56,59.938,1491163203,"201051344001230","219011344069620",28.86,29.30,0,335.14,415.99,87.1,82.1,0.402,648848.8,648848.8,32807,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163211,1808949.00
04/02/2017 16:00,2,3.012,ACTIVE,215.09,350.47,59.938,1491163203,"201051344000582","219011344069620",28.37,34.30,0,335.74,421.10,86.5,81.6,0.402,638892.8,638892.8,33003,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163212,1808950.00
04/02/2017 16:00,2,2.990,ACTIVE,214.41,349.26,59.954,1491163203,"201051344000955","219011344069620",28.98,32.80,0,335.14,415.69,87.8,82.8,0.420,657004.8,657004.8,32893,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163212,1808951.00
04/02/2017 16:00,2,1.908,ACTIVE,213.29,420.20,59.938,1491163203,"274151322000094","219011344069620",38.94,41.00,0,394.95,461.38,75.3,70.7,0.530,748596.2,748596.2,33640,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163213,1808952.00
04/02/2017 16:00,2,3.102,ACTIVE,215.54,350.77,59.928,1491163203,"201051344000579","219011344069620",29.28,29.50,0,337.84,422.90,92.0,86.9,0.429,668446.0,668446.0,32859,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163214,1808953.00
04/02/2017 16:00,2,2.990,ACTIVE,213.96,347.76,59.949,1491163203,"201051344000890","219011344069620",28.63,30.30,0,335.44,415.39,86.7,81.8,0.398,650807.3,650807.3,33010,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163215,1808954.00
04/02/2017 16:00,2,2.938,ACTIVE,214.64,350.77,59.954,1491163203,"201051344000438","219011344069620",29.18,33.00,0,336.34,416.29,86.9,81.9,0.411,653724.1,653724.1,32983,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163216,1808955.00
04/02/2017 16:00,2,2.910,ACTIVE,214.64,354.37,59.949,1491163203,"201051344000417","219011344069620",18.71,28.00,0,320.71,391.04,55.2,51.3,0.464,621289.7,621289.7,33297,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163217,1808956.00
04/02/2017 16:00,2,2.850,ACTIVE,212.83,344.45,59.954,1491163203,"274151322000083","219011344069620",28.61,43.40,0,331.53,398.56,82.5,77.7,0.331,908102.7,908102.7,32359,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163218,1808957.00
04/02/2017 16:00,2,2.963,ACTIVE,213.51,348.36,59.922,1491163203,"274151322000076","219011344069620",28.84,44.30,0,335.74,401.86,86.6,81.6,0.336,967610.5,967610.5,32468,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163219,1808958.00
04/02/2017 16:00,2,2.889,ACTIVE,214.41,348.96,59.986,1491163203,"201051344000868","219011344069620",28.17,31.30,0,335.14,420.20,82.4,77.6,0.380,649539.8,649539.8,33058,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163220,1808959.00
04/02/2017 16:00,2,2.875,ACTIVE,213.06,351.07,59.965,1491163203,"274151322000095","219011344069620",28.69,43.80,0,330.33,401.56,83.6,78.7,0.314,958400.2,958400.2,32590,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163221,1808960.00
04/02/2017 16:00,2,2.891,ACTIVE,214.87,354.97,59.944,1491163203,"201051344000988","219011344069620",18.49,28.30,0,318.00,398.56,54.2,50.4,0.451,596404.5,596404.5,33098,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163221,1808961.00
04/02/2017 16:00,2,2.797,ACTIVE,214.41,348.06,59.944,1491163203,"201051344001025","219011344069620",28.61,33.50,0,335.44,415.69,81.2,76.4,0.367,652906.9,652906.9,33173,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163222,1808962.00
04/02/2017 16:00,2,2.928,ACTIVE,214.87,348.96,59.938,1491163203,"201051344000458","219011344069620",28.69,33.80,0,338.14,422.90,85.1,80.2,0.411,661805.4,661805.4,32684,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163223,1808963.00
04/02/2017 16:00,2,2.943,ACTIVE,215.54,350.77,59.944,1491163203,"201051344000853","219011344069620",28.25,32.00,0,339.34,421.10,84.2,79.4,0.402,662058.6,662058.6,32528,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163224,1808964.00
04/02/2017 16:00,2,2.797,ACTIVE,214.19,349.56,59.944,1491163203,"201051344000685","219011344069620",29.02,31.00,0,335.44,415.99,82.2,77.5,0.402,653893.1,653893.1,32870,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163225,1808965.00
04/02/2017 16:00,2,2.832,ACTIVE,214.87,349.56,59.922,1491163203,"201051344000917","219011344069620",28.63,32.20,0,336.04,416.29,82.1,77.3,0.376,650553.8,650553.8,32853,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163226,1808966.00
04/02/2017 16:00,2,2.809,ACTIVE,214.41,348.96,59.944,1491163203,"201051344001145","219011344069620",29.10,28.50,0,335.14,416.89,82.8,78.0,0.380,658379.3,658379.3,32702,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163227,1808967.00
04/02/2017 16:00,2,2.826,ACTIVE,215.09,349.26,59.928,1491163203,"201051344000651","219011344069620",28.39,36.30,0,337.54,420.20,81.2,76.4,0.380,647049.6,647049.6,33062,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163228,1808968.00
04/02/2017 16:00,2,2.736,ACTIVE,213.29,362.49,59.949,1491163203,"274151322000088","219011344069620",27.49,41.80,0,330.63,397.66,76.2,71.7,0.521,870070.7,870070.7,32576,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163229,1808969.00
04/02/2017 16:00,2,1.863,ACTIVE,213.96,410.88,59.938,1491163203,"274151322000068","219011344069620",38.09,41.80,0,397.96,464.08,71.7,67.3,0.499,749161.2,749161.2,33565,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163229,1808970.00
04/02/2017 16:00,2,2.855,ACTIVE,214.41,348.06,59.907,1491163203,"201051344001135","219011344069620",28.63,34.30,0,335.14,414.79,82.9,78.1,0.384,642868.3,642868.3,33075,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163230,1808971.00
04/02/2017 16:00,2,2.977,ACTIVE,214.41,348.66,59.949,1491163203,"201051344000594","219011344069620",29.36,30.80,0,332.43,418.70,88.5,83.5,0.415,663560.3,663560.3,32930,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163232,1808972.00
04/02/2017 16:00,2,2.924,ACTIVE,215.09,349.26,59.959,1491163203,"201051344001203","219011344069620",28.51,33.50,0,337.54,418.39,84.4,79.5,0.398,651374.9,651374.9,33131,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163233,1808973.00
04/02/2017 16:00,2,2.857,ACTIVE,213.29,367.00,59.959,1491163203,"274151322000054","219011344069620",26.64,43.40,0,325.52,396.75,77.1,72.5,0.544,888398.3,888398.3,32474,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163234,1808974.00
04/02/2017 16:00,2,3.062,ACTIVE,214.87,348.96,59.917,1491163203,"201051344000867","219011344069620",28.27,33.80,0,335.14,419.90,87.7,82.7,0.402,648608.0,648608.0,33093,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163234,1808975.00
04/02/2017 16:00,2,2.855,ACTIVE,214.87,351.07,59.965,1491163203,"201051344001093","219011344069620",28.77,31.00,0,337.24,419.30,83.3,78.4,0.384,650241.0,650241.0,32949,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163235,1808976.00
04/02/2017 16:00,2,3.033,ACTIVE,215.09,349.56,59.933,1491163203,"201051344000900","219011344069620",28.21,33.50,0,336.64,422.00,86.6,81.7,0.393,669755.5,669755.5,32441,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163236,1808977.00
04/02/2017 16:00,2,2.910,ACTIVE,215.32,350.47,59.981,1491163203,"201051344000648","219011344069620",28.71,32.80,0,338.44,422.90,84.7,79.8,0.402,659381.1,659381.1,32511,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163237,1808978.00
04/02/2017 16:00,2,2.943,ACTIVE,215.09,350.47,59.970,1491163203,"201051344000569","219011344069620",28.05,31.80,0,337.84,421.70,83.6,78.8,0.389,671945.1,671945.1,32420,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163238,1808979.00
04/02/2017 16:00,2,2.953,ACTIVE,215.32,349.56,59.959,1491163203,"201051344000983","219011344069620",28.67,32.80,0,336.94,422.00,85.8,80.9,0.411,662708.7,662708.7,32617,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163239,1808980.00
04/02/2017 16:00,2,2.996,ACTIVE,215.32,349.86,59.949,1491163203,"201051344001158","219011344069620",28.35,30.50,0,337.54,421.40,86.0,81.1,0.411,648620.5,648620.5,32969,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163240,1808981.00
