ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 16:00,2,3.020,ACTIVE,215.77,351.67,59.975,1491163203,"201051344000576","219011344069620",28.33,34.30,0,338.74,420.80,86.7,81.7,0.411,662589.3,662589.3,32493,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163241,1808982.00
04/02/2017 16:00,2,2.865,ACTIVE,213.29,350.47,59.975,1491163203,"274151322000087","219011344069620",28.13,50.40,0,328.52,396.45,81.6,76.8,0.314,860271.5,860271.5,32849,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491163242,1808983.00
04/02/2017 16:15,2,5.111,ACTIVE,217.58,359.18,59.981,1491164103,"201051344000645","219011344069620",28.80,34.30,0,338.44,412.68,149.1,142.0,0.689,661768.6,661768.6,32531,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164104,1808984.00
04/02/2017 16:15,2,4.793,ACTIVE,214.41,351.97,59.965,1491164103,"274151322000085","219011344069620",27.21,42.30,0,330.33,385.33,132.1,125.5,0.504,885843.0,885843.0,32538,0,0,0,L,1151911521,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164105,1808985.00
04/02/2017 16:15,2,4.992,ACTIVE,217.13,359.78,59.991,1491164103,"201051344000633","219011344069620",29.70,30.50,0,336.94,408.48,150.0,142.8,0.720,648223.8,648223.8,33066,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164106,1808986.00
04/02/2017 16:15,2,4.912,ACTIVE,217.80,357.68,60.012,1491164103,"201051344000469","219011344069620",29.28,27.50,0,336.94,414.79,145.7,138.7,0.685,650902.9,650902.9,33028,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164107,1808987.00
04/02/2017 16:15,2,4.840,ACTIVE,216.45,357.98,59.938,1491164103,"201051344000646","219011344069620",29.16,28.30,0,335.14,408.18,142.9,136.0,0.676,644575.1,644575.1,32931,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164108,1808988.00
04/02/2017 16:15,2,4.686,ACTIVE,214.19,352.27,59.965,1491164103,"274151322000052","219011344069620",29.16,40.40,0,333.63,391.04,138.3,131.5,0.530,917260.9,917260.9,32305,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164109,1808989.00
04/02/2017 16:15,2,4.689,ACTIVE,217.35,358.58,59.975,1491164103,"201051344000585","219011344069620",29.32,30.30,0,337.24,408.48,139.2,132.5,0.658,655307.2,655307.2,33087,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164110,1808990.00
04/02/2017 16:15,2,4.463,ACTIVE,216.00,355.58,59.970,1491164103,"201051344001230","219011344069620",29.36,27.50,0,333.63,408.48,132.8,126.2,0.628,648881.6,648881.6,32808,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164111,1808991.00
04/02/2017 16:15,2,4.641,ACTIVE,217.35,358.58,59.981,1491164103,"201051344000582","219011344069620",28.90,32.40,0,336.64,408.78,135.9,129.2,0.628,638925.6,638925.6,33004,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164112,1808992.00
04/02/2017 16:15,2,4.645,ACTIVE,216.45,357.08,59.965,1491164103,"201051344000955","219011344069620",30.04,31.00,0,335.14,406.97,141.3,134.4,0.685,657037.9,657037.9,32894,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164113,1808993.00
04/02/2017 16:15,2,3.312,ACTIVE,214.19,414.49,59.965,1491164103,"274151322000094","219011344069620",38.82,39.00,0,399.76,465.89,129.6,123.1,0.499,748624.9,748624.9,33641,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164114,1808994.00
04/02/2017 16:15,2,5.537,ACTIVE,218.48,363.09,59.975,1491164103,"201051344000579","219011344069620",30.06,27.30,0,337.84,414.49,168.8,161.0,0.800,668480.2,668480.2,32860,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164115,1808995.00
04/02/2017 16:15,2,5.643,ACTIVE,216.67,359.48,60.012,1491164103,"201051344000890","219011344069620",29.14,29.00,0,335.44,407.57,166.7,159.0,0.791,650840.4,650840.4,33011,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164115,1808996.00
04/02/2017 16:15,2,5.844,ACTIVE,217.80,363.39,59.975,1491164103,"201051344000438","219011344069620",29.44,30.80,0,336.64,408.18,174.3,166.4,0.822,653757.4,653757.4,32984,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164116,1808997.00
04/02/2017 16:15,2,5.838,ACTIVE,217.58,356.18,59.965,1491164103,"201051344000417","219011344069620",19.52,26.50,0,320.11,396.45,115.5,109.6,0.539,621311.0,621311.0,33298,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164117,1808998.00
04/02/2017 16:15,2,5.957,ACTIVE,214.19,363.99,59.981,1491164103,"274151322000083","219011344069620",29.00,40.40,0,331.53,388.94,175.0,167.0,0.694,908134.6,908134.6,32360,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164118,1808999.00
04/02/2017 16:15,2,6.176,ACTIVE,215.09,354.67,59.965,1491164103,"274151322000076","219011344069620",29.56,42.00,0,334.54,395.85,184.6,176.2,0.720,967644.6,967644.6,32469,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164119,1809000.00
04/02/2017 16:15,2,5.514,ACTIVE,217.13,360.38,59.949,1491164103,"201051344000868","219011344069620",28.88,30.00,0,335.44,408.48,161.1,153.6,0.729,649573.2,649573.2,33059,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164120,1809001.00
04/02/2017 16:15,2,5.658,ACTIVE,213.96,351.67,59.981,1491164103,"274151322000095","219011344069620",29.42,42.30,0,331.23,392.25,168.4,160.6,0.614,958434.2,958434.2,32591,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164121,1809002.00
04/02/2017 16:15,2,4.855,ACTIVE,217.35,354.67,59.917,1491164103,"201051344000988","219011344069620",18.79,27.30,0,319.21,398.56,92.3,87.1,0.424,596426.4,596426.4,33099,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164122,1809003.00
04/02/2017 16:15,2,4.652,ACTIVE,216.90,357.68,59.986,1491164103,"201051344001025","219011344069620",29.00,31.30,0,336.64,407.57,136.6,129.9,0.614,652940.4,652940.4,33174,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164123,1809004.00
04/02/2017 16:15,2,4.410,ACTIVE,216.67,355.88,59.981,1491164103,"201051344000458","219011344069620",29.24,32.60,0,337.84,414.19,130.5,124.0,0.605,661839.4,661839.4,32685,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164124,1809005.00
04/02/2017 16:15,2,4.404,ACTIVE,217.35,358.58,59.959,1491164103,"201051344000853","219011344069620",29.00,30.00,0,339.04,415.09,129.5,123.1,0.614,662092.3,662092.3,32529,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164124,1809006.00
04/02/2017 16:15,2,4.270,ACTIVE,216.00,356.78,59.954,1491164103,"201051344000685","219011344069620",29.70,29.30,0,336.64,408.18,128.5,122.1,0.623,653926.7,653926.7,32871,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164125,1809007.00
04/02/2017 16:15,2,4.398,ACTIVE,216.90,358.28,59.944,1491164103,"201051344000917","219011344069620",29.50,30.50,0,335.74,408.18,131.4,124.9,0.619,650587.3,650587.3,32854,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164126,1809008.00
04/02/2017 16:15,2,4.455,ACTIVE,216.22,356.18,59.928,1491164103,"201051344001145","219011344069620",30.02,26.80,0,336.64,408.48,135.4,128.7,0.628,658413.1,658413.1,32703,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164127,1809009.00
04/02/2017 16:15,2,4.682,ACTIVE,217.35,357.68,59.965,1491164103,"201051344000651","219011344069620",29.14,34.30,0,337.54,408.18,138.3,131.5,0.650,647083.1,647083.1,33063,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164128,1809010.00
04/02/2017 16:15,2,4.488,ACTIVE,213.96,360.69,59.959,1491164103,"274151322000088","219011344069620",28.57,39.50,0,332.73,387.14,129.7,123.3,0.482,870101.5,870101.5,32577,0,0,0,L,1151911521,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164129,1809011.00
04/02/2017 16:15,2,3.174,ACTIVE,214.87,420.20,59.949,1491164103,"274151322000068","219011344069620",38.98,40.00,0,395.25,463.18,125.2,119.0,0.477,749190.4,749190.4,33566,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164130,1809012.00
04/02/2017 16:15,2,4.879,ACTIVE,217.13,357.38,59.970,1491164103,"201051344001135","219011344069620",29.18,32.60,0,335.74,407.57,144.2,137.2,0.676,642901.7,642901.7,33076,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164131,1809013.00
04/02/2017 16:15,2,5.121,ACTIVE,216.22,359.48,59.949,1491164103,"201051344000594","219011344069620",29.62,28.80,0,334.54,410.28,153.6,146.3,0.712,663594.9,663594.9,32931,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164132,1809014.00
04/02/2017 16:15,2,5.043,ACTIVE,217.35,359.78,59.954,1491164103,"201051344001203","219011344069620",29.28,32.00,0,337.84,408.78,149.6,142.5,0.694,651408.3,651408.3,33132,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164133,1809015.00
04/02/2017 16:15,2,4.900,ACTIVE,214.19,364.89,59.949,1491164103,"274151322000054","219011344069620",27.69,41.50,0,332.43,387.14,137.4,130.7,0.521,888428.6,888428.6,32475,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164134,1809016.00
04/02/2017 16:15,2,4.979,ACTIVE,216.90,356.18,59.949,1491164103,"201051344000867","219011344069620",29.48,32.40,0,336.34,407.57,148.5,141.4,0.681,648641.8,648641.8,33094,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164135,1809017.00
04/02/2017 16:15,2,4.785,ACTIVE,217.35,358.58,59.949,1491164103,"201051344001093","219011344069620",29.46,29.30,0,336.04,407.27,142.8,135.9,0.650,650273.8,650273.8,32950,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164136,1809018.00
04/02/2017 16:15,2,5.014,ACTIVE,217.13,358.58,59.954,1491164103,"201051344000900","219011344069620",29.18,32.20,0,337.24,412.98,148.2,141.1,0.663,669789.5,669789.5,32442,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164137,1809019.00
04/02/2017 16:15,2,5.047,ACTIVE,217.35,360.08,59.959,1491164103,"201051344000648","219011344069620",29.14,31.80,0,337.84,411.18,149.0,141.9,0.716,659414.8,659414.8,32512,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164138,1809020.00
04/02/2017 16:15,2,5.229,ACTIVE,217.58,358.58,59.922,1491164103,"201051344000569","219011344069620",28.86,30.50,0,336.94,412.68,152.8,145.5,0.716,671978.9,671978.9,32421,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164139,1809021.00
04/02/2017 16:15,2,5.281,ACTIVE,217.80,361.29,59.959,1491164103,"201051344000983","219011344069620",29.26,31.00,0,336.94,412.38,156.5,149.2,0.751,662742.9,662742.9,32618,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164140,1809022.00
04/02/2017 16:15,2,5.346,ACTIVE,218.03,361.59,59.954,1491164103,"201051344001158","219011344069620",28.92,28.30,0,336.94,413.89,156.7,149.3,0.738,648654.4,648654.4,32970,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164141,1809023.00
04/02/2017 16:15,2,5.412,ACTIVE,218.26,361.59,59.965,1491164103,"201051344000576","219011344069620",28.92,32.60,0,337.54,413.29,158.6,151.1,0.742,662622.6,662622.6,32494,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164141,1809024.00
04/02/2017 16:15,2,5.133,ACTIVE,214.41,363.99,59.949,1491164103,"274151322000087","219011344069620",28.69,48.50,0,333.33,387.14,149.2,142.0,0.566,860302.7,860302.7,32850,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491164142,1809025.00
04/02/2017 16:30,2,3.461,ACTIVE,216.45,353.17,59.981,1491165003,"201051344000645","219011344069620",29.52,31.30,0,318.91,419.00,103.6,98.1,0.477,661794.1,661794.1,32532,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165004,1809026.00
04/02/2017 16:30,2,3.248,ACTIVE,213.96,355.88,59.986,1491165003,"274151322000085","219011344069620",28.19,37.30,0,329.43,393.75,92.6,87.5,0.354,885865.8,885865.8,32539,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165005,1809027.00
04/02/2017 16:30,2,3.500,ACTIVE,216.22,354.97,59.981,1491165003,"201051344000633","219011344069620",29.98,27.30,0,318.30,419.90,106.3,100.7,0.508,648249.5,648249.5,33067,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165006,1809028.00
04/02/2017 16:30,2,3.543,ACTIVE,216.67,355.88,59.981,1491165003,"201051344000469","219011344069620",29.74,25.30,0,316.50,420.50,106.8,101.1,0.513,650928.4,650928.4,33029,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165007,1809029.00
04/02/2017 16:30,2,3.504,ACTIVE,215.54,353.17,59.986,1491165003,"201051344000646","219011344069620",29.92,25.80,0,318.30,415.09,106.3,100.6,0.504,644600.7,644600.7,32932,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165008,1809030.00
04/02/2017 16:30,2,3.412,ACTIVE,213.96,350.47,59.975,1491165003,"274151322000052","219011344069620",29.72,35.00,0,328.52,399.46,102.6,97.1,0.398,917285.5,917285.5,32306,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165009,1809031.00
04/02/2017 16:30,2,3.719,ACTIVE,216.45,354.67,59.975,1491165003,"201051344000585","219011344069620",29.48,27.30,0,319.81,420.80,111.0,105.2,0.513,655333.4,655333.4,33088,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165010,1809032.00
04/02/2017 16:30,2,3.508,ACTIVE,215.54,351.37,59.975,1491165003,"201051344001230","219011344069620",30.38,24.50,0,316.80,414.19,108.0,102.3,0.508,648906.9,648906.9,32809,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165011,1809033.00
04/02/2017 16:30,2,3.611,ACTIVE,216.67,354.07,59.986,1491165003,"201051344000582","219011344069620",29.98,30.30,0,318.30,421.10,109.7,103.9,0.504,638950.9,638950.9,33005,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165012,1809034.00
04/02/2017 16:30,2,3.598,ACTIVE,215.54,353.47,60.002,1491165003,"201051344000955","219011344069620",30.43,28.30,0,318.61,414.79,110.8,105.1,0.526,657063.5,657063.5,32895,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165013,1809035.00
04/02/2017 16:30,2,2.344,ACTIVE,214.19,442.74,59.970,1491165003,"274151322000094","219011344069620",40.73,35.00,0,391.64,467.39,95.9,90.7,0.367,748646.7,748646.7,33642,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165014,1809036.00
04/02/2017 16:30,2,3.930,ACTIVE,217.13,355.58,59.981,1491165003,"201051344000579","219011344069620",30.57,24.80,0,322.81,420.80,121.8,115.6,0.579,668506.4,668506.4,32861,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165015,1809037.00
04/02/2017 16:30,2,3.922,ACTIVE,215.77,353.47,59.944,1491165003,"201051344000890","219011344069620",30.20,25.80,0,318.91,414.79,120.0,113.9,0.552,650866.0,650866.0,33012,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165016,1809038.00
04/02/2017 16:30,2,4.002,ACTIVE,214.64,353.77,59.981,1491165003,"201051344000438","219011344069620",30.14,28.00,0,318.30,415.99,122.2,116.0,0.579,653783.1,653783.1,32985,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165017,1809039.00
04/02/2017 16:30,2,3.959,ACTIVE,215.09,360.69,59.965,1491165003,"201051344000417","219011344069620",19.70,23.80,0,318.00,392.25,79.0,74.3,0.667,621327.4,621327.4,33299,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165018,1809040.00
04/02/2017 16:30,2,3.855,ACTIVE,213.29,354.67,59.981,1491165003,"274151322000083","219011344069620",29.64,35.40,0,327.92,397.96,115.7,109.8,0.468,908159.0,908159.0,32361,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165019,1809041.00
04/02/2017 16:30,2,3.908,ACTIVE,213.96,361.59,59.970,1491165003,"274151322000076","219011344069620",30.18,36.50,0,329.73,402.16,119.5,113.4,0.468,967670.7,967670.7,32470,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165020,1809042.00
04/02/2017 16:30,2,3.768,ACTIVE,215.32,352.87,59.954,1491165003,"201051344000868","219011344069620",29.36,27.30,0,317.40,414.19,112.1,106.2,0.517,649598.6,649598.6,33060,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165021,1809043.00
04/02/2017 16:30,2,3.740,ACTIVE,213.29,349.26,59.975,1491165003,"274151322000095","219011344069620",30.10,37.50,0,328.52,400.06,114.1,108.2,0.433,958460.1,958460.1,32592,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165021,1809044.00
04/02/2017 16:30,2,3.770,ACTIVE,216.45,361.89,59.970,1491165003,"201051344000988","219011344069620",19.58,24.00,0,320.71,398.56,74.8,70.2,0.636,596443.0,596443.0,33100,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165022,1809045.00
04/02/2017 16:30,2,3.807,ACTIVE,216.22,353.47,59.986,1491165003,"201051344001025","219011344069620",29.80,28.80,0,317.40,420.20,115.0,109.0,0.530,652966.3,652966.3,33175,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165023,1809046.00
04/02/2017 16:30,2,3.900,ACTIVE,217.13,355.58,59.996,1491165003,"201051344000458","219011344069620",30.06,29.80,0,317.10,420.80,118.7,112.7,0.561,661865.0,661865.0,32686,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165024,1809047.00
04/02/2017 16:30,2,3.896,ACTIVE,217.58,357.68,59.975,1491165003,"201051344000853","219011344069620",30.02,26.50,0,321.91,419.30,118.4,112.3,0.557,662117.9,662117.9,32530,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165025,1809048.00
04/02/2017 16:30,2,3.855,ACTIVE,215.54,354.07,59.965,1491165003,"201051344000685","219011344069620",30.08,26.80,0,317.70,414.79,117.5,111.5,0.566,653952.3,653952.3,32872,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165026,1809049.00
04/02/2017 16:30,2,3.797,ACTIVE,216.45,354.67,59.954,1491165003,"201051344000917","219011344069620",29.94,28.50,0,319.21,418.70,115.1,109.2,0.548,650612.9,650612.9,32855,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165027,1809050.00
04/02/2017 16:30,2,3.746,ACTIVE,215.77,353.77,59.986,1491165003,"201051344001145","219011344069620",30.32,24.50,0,320.41,415.99,115.0,109.1,0.535,658438.9,658438.9,32704,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165028,1809051.00
04/02/2017 16:30,2,3.818,ACTIVE,216.45,354.07,59.975,1491165003,"201051344000651","219011344069620",29.88,31.30,0,320.11,420.20,115.6,109.6,0.530,647108.6,647108.6,33064,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165029,1809052.00
04/02/2017 16:30,2,3.615,ACTIVE,213.74,360.38,59.975,1491165003,"274151322000088","219011344069620",29.16,35.40,0,330.33,396.15,106.8,101.1,0.402,870124.9,870124.9,32578,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165030,1809053.00
04/02/2017 16:30,2,2.473,ACTIVE,215.09,427.11,59.959,1491165003,"274151322000068","219011344069620",39.98,36.50,0,394.05,472.80,100.5,95.1,0.380,749212.3,749212.3,33567,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165031,1809054.00
04/02/2017 16:30,2,3.721,ACTIVE,216.00,352.27,59.959,1491165003,"201051344001135","219011344069620",30.04,30.00,0,319.81,415.99,113.2,107.3,0.530,642927.2,642927.2,33077,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165032,1809055.00
04/02/2017 16:30,2,3.707,ACTIVE,215.54,353.77,59.975,1491165003,"201051344000594","219011344069620",30.18,26.80,0,315.60,415.69,113.2,107.3,0.521,663620.8,663620.8,32932,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165033,1809056.00
04/02/2017 16:30,2,3.656,ACTIVE,216.22,353.47,59.975,1491165003,"201051344001203","219011344069620",29.66,28.80,0,319.51,419.00,109.8,104.1,0.517,651433.7,651433.7,33133,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165033,1809057.00
04/02/2017 16:30,2,3.477,ACTIVE,213.96,348.06,59.975,1491165003,"274151322000054","219011344069620",28.55,37.00,0,328.52,396.45,100.5,95.1,0.384,888451.7,888451.7,32476,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165034,1809058.00
04/02/2017 16:30,2,3.717,ACTIVE,216.45,354.37,59.975,1491165003,"201051344000867","219011344069620",29.82,29.80,0,319.21,413.29,112.3,106.4,0.517,648667.2,648667.2,33095,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165035,1809059.00
04/02/2017 16:30,2,3.578,ACTIVE,216.22,354.67,60.018,1491165003,"201051344001093","219011344069620",30.00,26.50,0,319.81,413.29,108.7,103.0,0.495,650298.5,650298.5,32951,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165036,1809060.00
04/02/2017 16:30,2,3.648,ACTIVE,216.45,354.97,59.970,1491165003,"201051344000900","219011344069620",29.68,29.50,0,318.00,420.20,109.8,104.1,0.508,669814.9,669814.9,32443,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165037,1809061.00
04/02/2017 16:30,2,3.576,ACTIVE,216.45,354.67,60.007,1491165003,"201051344000648","219011344069620",29.80,28.30,0,316.80,419.90,107.8,102.2,0.504,659439.9,659439.9,32513,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165038,1809062.00
04/02/2017 16:30,2,3.592,ACTIVE,216.45,355.28,59.981,1491165003,"201051344000569","219011344069620",29.78,28.00,0,318.30,419.90,108.3,102.6,0.504,672004.2,672004.2,32422,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165039,1809063.00
04/02/2017 16:30,2,3.625,ACTIVE,216.67,354.67,59.970,1491165003,"201051344000983","219011344069620",29.82,28.50,0,320.11,420.80,109.5,103.7,0.521,662768.4,662768.4,32619,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165040,1809064.00
04/02/2017 16:30,2,3.568,ACTIVE,216.67,355.28,60.012,1491165003,"201051344001158","219011344069620",29.86,26.00,0,318.61,419.60,107.8,102.1,0.513,648679.7,648679.7,32971,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165041,1809065.00
04/02/2017 16:30,2,3.510,ACTIVE,216.67,354.67,59.965,1491165003,"201051344000576","219011344069620",29.66,29.50,0,320.41,419.00,105.5,100.0,0.491,662647.5,662647.5,32495,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165042,1809066.00
04/02/2017 16:30,2,3.332,ACTIVE,214.19,346.56,59.954,1491165003,"274151322000087","219011344069620",29.34,42.80,0,328.52,396.15,99.0,93.6,0.376,860326.1,860326.1,32851,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165043,1809067.00
04/02/2017 16:45,2,5.447,ACTIVE,218.26,361.89,59.986,1491165903,"201051344000645","219011344069620",29.38,31.00,0,321.01,406.67,162.1,154.6,0.742,661824.6,661824.6,32533,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165904,1809068.00
04/02/2017 16:45,2,5.146,ACTIVE,214.64,361.59,59.986,1491165903,"274151322000085","219011344069620",27.85,37.30,0,330.03,383.83,145.1,138.1,0.548,885893.1,885893.1,32540,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165905,1809069.00
04/02/2017 16:45,2,5.395,ACTIVE,217.58,362.49,59.954,1491165903,"201051344000633","219011344069620",29.80,27.00,0,320.71,404.27,162.7,155.1,0.787,648280.3,648280.3,33068,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165906,1809070.00
04/02/2017 16:45,2,5.422,ACTIVE,218.48,362.49,59.986,1491165903,"201051344000469","219011344069620",29.38,26.00,0,318.30,407.27,161.4,153.9,0.769,650958.9,650958.9,33030,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165907,1809071.00
04/02/2017 16:45,2,5.426,ACTIVE,216.45,359.78,59.996,1491165903,"201051344000646","219011344069620",29.40,26.00,0,319.21,403.07,161.4,153.9,0.760,644630.9,644630.9,32933,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165908,1809072.00
04/02/2017 16:45,2,5.170,ACTIVE,214.64,354.07,59.959,1491165903,"274151322000052","219011344069620",29.32,35.60,0,328.52,388.04,153.4,146.1,0.597,917314.4,917314.4,32307,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165909,1809073.00
04/02/2017 16:45,2,5.578,ACTIVE,217.58,361.29,60.012,1491165903,"201051344000585","219011344069620",29.38,27.50,0,318.91,402.77,166.0,158.3,0.769,655364.6,655364.6,33089,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165910,1809074.00
04/02/2017 16:45,2,5.363,ACTIVE,216.22,357.98,59.986,1491165903,"201051344001230","219011344069620",29.54,24.50,0,318.00,402.77,160.5,153.0,0.751,648937.1,648937.1,32810,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165911,1809075.00
04/02/2017 16:45,2,5.369,ACTIVE,217.80,359.78,59.996,1491165903,"201051344000582","219011344069620",29.54,29.80,0,319.51,403.07,160.7,153.2,0.742,638981.2,638981.2,33006,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165912,1809076.00
04/02/2017 16:45,2,5.279,ACTIVE,216.67,359.78,60.028,1491165903,"201051344000955","219011344069620",29.92,28.50,0,316.50,402.46,159.9,152.4,0.760,657093.7,657093.7,32896,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165912,1809077.00
04/02/2017 16:45,2,3.486,ACTIVE,214.41,434.02,59.981,1491165903,"274151322000094","219011344069620",39.28,36.30,0,393.75,472.80,139.3,132.5,0.539,748672.9,748672.9,33643,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165913,1809078.00
04/02/2017 16:45,2,5.396,ACTIVE,218.48,362.19,59.981,1491165903,"201051344000579","219011344069620",29.88,25.00,0,338.74,408.48,163.3,155.7,0.765,668537.6,668537.6,32862,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165914,1809079.00
04/02/2017 16:45,2,5.426,ACTIVE,216.45,359.18,60.018,1491165903,"201051344000890","219011344069620",29.18,26.50,0,316.80,403.67,160.3,152.8,0.729,650896.5,650896.5,33013,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165915,1809080.00
04/02/2017 16:45,2,5.312,ACTIVE,217.13,360.69,59.996,1491165903,"201051344000438","219011344069620",29.98,28.30,0,318.91,402.77,161.3,153.8,0.751,653813.7,653813.7,32986,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165916,1809081.00
04/02/2017 16:45,2,5.314,ACTIVE,217.13,354.67,59.981,1491165903,"201051344000417","219011344069620",19.24,24.80,0,318.91,391.94,103.7,98.1,0.482,621346.9,621346.9,33300,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165917,1809082.00
04/02/2017 16:45,2,5.189,ACTIVE,214.41,352.27,60.002,1491165903,"274151322000083","219011344069620",29.18,35.80,0,328.82,384.73,153.3,146.0,0.601,908188.3,908188.3,32362,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165918,1809083.00
04/02/2017 16:45,2,5.395,ACTIVE,215.32,370.60,59.954,1491165903,"274151322000076","219011344069620",29.82,37.80,0,335.14,391.64,163.0,155.4,0.636,967701.9,967701.9,32471,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165919,1809084.00
04/02/2017 16:45,2,5.354,ACTIVE,217.13,360.99,59.981,1491165903,"201051344000868","219011344069620",29.46,27.00,0,317.40,402.77,159.8,152.3,0.725,649629.3,649629.3,33061,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165920,1809085.00
04/02/2017 16:45,2,5.455,ACTIVE,214.41,348.66,59.986,1491165903,"274151322000095","219011344069620",29.70,38.20,0,332.43,387.14,164.1,156.5,0.614,958491.4,958491.4,32593,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165921,1809086.00
04/02/2017 16:45,2,5.361,ACTIVE,218.26,358.28,59.991,1491165903,"201051344000988","219011344069620",19.36,25.00,0,321.31,398.86,105.2,99.6,0.495,596463.1,596463.1,33101,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165922,1809087.00
04/02/2017 16:45,2,5.461,ACTIVE,217.35,360.08,59.970,1491165903,"201051344001025","219011344069620",29.40,28.30,0,319.81,403.67,162.5,154.9,0.760,652997.2,652997.2,33176,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165922,1809088.00
04/02/2017 16:45,2,5.424,ACTIVE,218.26,361.89,59.970,1491165903,"201051344000458","219011344069620",29.48,29.50,0,337.84,408.48,162.0,154.5,0.769,661896.3,661896.3,32687,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165923,1809089.00
04/02/2017 16:45,2,5.422,ACTIVE,218.71,362.19,59.986,1491165903,"201051344000853","219011344069620",29.36,27.80,0,324.02,408.18,161.2,153.7,0.751,662149.0,662149.0,32531,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165924,1809090.00
04/02/2017 16:45,2,5.387,ACTIVE,216.67,360.38,59.959,1491165903,"201051344000685","219011344069620",29.64,27.00,0,317.10,403.07,161.7,154.1,0.773,653983.0,653983.0,32873,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165925,1809091.00
04/02/2017 16:45,2,5.385,ACTIVE,217.58,362.19,59.959,1491165903,"201051344000917","219011344069620",29.70,28.30,0,320.41,402.46,161.9,154.4,0.778,650643.7,650643.7,32856,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165926,1809092.00
04/02/2017 16:45,2,5.424,ACTIVE,216.67,359.48,59.954,1491165903,"201051344001145","219011344069620",29.70,25.00,0,318.61,402.77,163.2,155.5,0.734,658469.9,658469.9,32705,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165927,1809093.00
04/02/2017 16:45,2,5.371,ACTIVE,217.80,360.08,59.975,1491165903,"201051344000651","219011344069620",29.68,30.80,0,320.41,403.37,161.6,154.0,0.738,647139.4,647139.4,33065,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165928,1809094.00
04/02/2017 16:45,2,5.043,ACTIVE,214.41,365.49,59.965,1491165903,"274151322000088","219011344069620",28.69,35.80,0,329.13,383.83,146.3,139.3,0.552,870153.0,870153.0,32579,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165929,1809095.00
04/02/2017 16:45,2,3.473,ACTIVE,215.54,431.62,59.965,1491165903,"274151322000068","219011344069620",39.56,37.50,0,399.76,471.90,139.6,132.8,0.530,749238.9,749238.9,33568,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165930,1809096.00
04/02/2017 16:45,2,5.416,ACTIVE,217.13,358.58,59.965,1491165903,"201051344001135","219011344069620",29.24,30.30,0,321.01,402.16,160.3,152.8,0.742,642957.9,642957.9,33078,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165931,1809097.00
04/02/2017 16:45,2,5.385,ACTIVE,216.90,361.89,59.959,1491165903,"201051344000594","219011344069620",29.98,26.00,0,336.04,404.57,163.4,155.8,0.756,663652.4,663652.4,32933,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165931,1809098.00
04/02/2017 16:45,2,5.398,ACTIVE,217.58,359.78,59.975,1491165903,"201051344001203","219011344069620",29.40,28.50,0,318.30,401.86,160.7,153.2,0.773,651464.4,651464.4,33134,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165932,1809099.00
04/02/2017 16:45,2,5.113,ACTIVE,214.64,365.19,59.959,1491165903,"274151322000054","219011344069620",28.15,38.00,0,328.22,383.83,145.8,138.8,0.557,888479.7,888479.7,32477,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165933,1809100.00
04/02/2017 16:45,2,5.371,ACTIVE,217.58,360.38,59.965,1491165903,"201051344000867","219011344069620",29.50,29.00,0,319.51,401.86,160.6,153.1,0.734,648698.2,648698.2,33096,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165934,1809101.00
04/02/2017 16:45,2,5.246,ACTIVE,217.35,359.48,59.959,1491165903,"201051344001093","219011344069620",29.58,26.50,0,320.41,400.96,157.1,149.7,0.729,650328.5,650328.5,32952,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165935,1809102.00
04/02/2017 16:45,2,5.447,ACTIVE,218.03,362.49,59.965,1491165903,"201051344000900","219011344069620",29.26,28.50,0,317.40,408.48,161.5,153.9,0.734,669846.1,669846.1,32444,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165936,1809103.00
04/02/2017 16:45,2,5.342,ACTIVE,218.03,361.29,59.922,1491165903,"201051344000648","219011344069620",29.42,28.30,0,318.91,404.57,159.0,151.6,0.738,659470.7,659470.7,32514,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165937,1809104.00
04/02/2017 16:45,2,5.406,ACTIVE,218.26,361.59,59.954,1491165903,"201051344000569","219011344069620",29.22,28.00,0,320.71,406.37,160.0,152.5,0.747,672035.2,672035.2,32423,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165938,1809105.00
04/02/2017 16:45,2,5.393,ACTIVE,218.48,362.49,59.975,1491165903,"201051344000983","219011344069620",29.52,28.80,0,337.54,404.27,161.4,153.9,0.769,662799.8,662799.8,32620,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165939,1809106.00
04/02/2017 16:45,2,5.367,ACTIVE,218.48,361.89,59.959,1491165903,"201051344001158","219011344069620",29.26,26.30,0,320.11,407.27,159.1,151.6,0.747,648710.7,648710.7,32972,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165940,1809107.00
04/02/2017 16:45,2,5.330,ACTIVE,218.48,361.59,59.959,1491165903,"201051344000576","219011344069620",29.16,28.80,0,320.41,407.87,157.4,150.0,0.734,662678.2,662678.2,32496,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165941,1809108.00
04/02/2017 16:45,2,5.057,ACTIVE,214.87,356.48,59.991,1491165903,"274151322000087","219011344069620",28.90,43.20,0,329.13,383.23,147.9,140.9,0.557,860354.8,860354.8,32852,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491165942,1809109.00
04/02/2017 17:00,2,3.131,ACTIVE,216.00,351.67,59.959,1491166803,"201051344000645","219011344069620",29.14,31.00,0,338.44,396.75,92.3,87.2,0.424,661856.7,661856.7,32534,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166804,1809110.00
04/02/2017 17:00,2,2.975,ACTIVE,213.74,353.77,59.970,1491166803,"274151322000085","219011344069620",27.43,38.00,0,330.33,379.62,82.6,77.8,0.309,885921.8,885921.8,32541,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166805,1809111.00
04/02/2017 17:00,2,3.250,ACTIVE,215.77,354.67,59.965,1491166803,"201051344000633","219011344069620",29.02,28.30,0,336.34,397.05,95.5,90.3,0.451,648312.5,648312.5,33069,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166806,1809112.00
04/02/2017 17:00,2,3.275,ACTIVE,216.22,353.17,59.970,1491166803,"201051344000469","219011344069620",29.32,25.80,0,337.84,397.35,97.3,92.0,0.473,650990.9,650990.9,33031,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166807,1809113.00
04/02/2017 17:00,2,3.385,ACTIVE,215.09,351.67,59.970,1491166803,"201051344000646","219011344069620",29.08,26.80,0,335.14,396.75,99.8,94.4,0.473,644662.9,644662.9,32934,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166808,1809114.00
04/02/2017 17:00,2,3.230,ACTIVE,213.51,345.96,59.981,1491166803,"274151322000052","219011344069620",29.08,35.60,0,333.03,379.62,95.2,89.9,0.371,917344.8,917344.8,32308,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166808,1809115.00
04/02/2017 17:00,2,3.557,ACTIVE,215.77,352.87,59.970,1491166803,"201051344000585","219011344069620",29.18,28.30,0,337.84,397.05,105.1,99.5,0.491,655397.7,655397.7,33090,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166809,1809116.00
04/02/2017 17:00,2,3.295,ACTIVE,214.87,350.17,59.970,1491166803,"201051344001230","219011344069620",29.50,24.80,0,334.54,395.25,98.3,93.0,0.460,648969.1,648969.1,32811,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166810,1809117.00
04/02/2017 17:00,2,3.148,ACTIVE,215.77,352.27,59.981,1491166803,"201051344000582","219011344069620",29.36,31.00,0,338.14,397.96,93.6,88.4,0.438,639013.2,639013.2,33007,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166811,1809118.00
04/02/2017 17:00,2,3.000,ACTIVE,214.64,349.86,59.975,1491166803,"201051344000955","219011344069620",29.78,29.50,0,336.04,396.15,90.4,85.3,0.433,657125.6,657125.6,32897,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166812,1809119.00
04/02/2017 17:00,2,1.941,ACTIVE,213.74,424.71,59.975,1491166803,"274151322000094","219011344069620",38.47,35.60,0,397.05,455.97,75.1,70.5,0.517,748700.4,748700.4,33644,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166813,1809120.00
04/02/2017 17:00,2,2.889,ACTIVE,215.77,351.07,59.970,1491166803,"201051344000579","219011344069620",29.76,26.00,0,338.44,397.05,87.1,82.1,0.407,668570.3,668570.3,32863,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166814,1809121.00
04/02/2017 17:00,2,2.918,ACTIVE,214.41,348.96,59.933,1491166803,"201051344000890","219011344069620",29.12,26.80,0,335.44,396.15,86.1,81.1,0.393,650928.6,650928.6,33014,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166815,1809122.00
04/02/2017 17:00,2,2.812,ACTIVE,215.09,349.86,59.938,1491166803,"201051344000438","219011344069620",29.48,29.30,0,337.24,397.35,84.0,79.1,0.398,653845.8,653845.8,32987,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166816,1809123.00
