ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 17:00,2,2.744,ACTIVE,214.87,354.37,59.986,1491166803,"201051344000417","219011344069620",19.10,25.00,0,320.41,392.55,53.1,49.3,0.460,621367.4,621367.4,33301,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166817,1809124.00
04/02/2017 17:00,2,2.588,ACTIVE,213.06,351.07,59.981,1491166803,"274151322000083","219011344069620",28.84,35.60,0,327.02,379.62,75.7,71.1,0.548,908218.8,908218.8,32363,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166818,1809125.00
04/02/2017 17:00,2,2.623,ACTIVE,213.74,349.86,59.981,1491166803,"274151322000076","219011344069620",29.38,37.00,0,335.44,384.13,78.1,73.4,0.301,967734.4,967734.4,32472,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166818,1809126.00
04/02/2017 17:00,2,2.602,ACTIVE,214.64,360.99,59.991,1491166803,"201051344000868","219011344069620",28.53,27.30,0,319.21,396.75,75.2,70.6,0.619,649661.0,649661.0,33062,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166819,1809127.00
04/02/2017 17:00,2,2.568,ACTIVE,212.61,364.29,59.975,1491166803,"274151322000095","219011344069620",29.16,36.50,0,330.63,381.73,75.8,71.2,0.517,958524.1,958524.1,32594,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166820,1809128.00
04/02/2017 17:00,2,2.635,ACTIVE,215.09,360.69,59.991,1491166803,"201051344000988","219011344069620",18.57,25.30,0,321.31,398.26,49.5,45.9,0.429,596483.8,596483.8,33102,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166821,1809129.00
04/02/2017 17:00,2,2.654,ACTIVE,214.41,360.99,59.975,1491166803,"201051344001025","219011344069620",28.78,29.00,0,318.91,397.05,77.4,72.7,0.632,653029.6,653029.6,33177,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166822,1809130.00
04/02/2017 17:00,2,2.555,ACTIVE,214.87,362.79,59.981,1491166803,"201051344000458","219011344069620",29.02,29.50,0,321.01,397.35,75.1,70.5,0.650,661928.5,661928.5,32688,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166823,1809131.00
04/02/2017 17:00,2,2.529,ACTIVE,215.32,363.99,59.996,1491166803,"201051344000853","219011344069620",28.61,27.80,0,324.92,397.66,73.3,68.8,0.619,662180.9,662180.9,32532,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166824,1809132.00
04/02/2017 17:00,2,2.492,ACTIVE,214.19,362.19,59.996,1491166803,"201051344000685","219011344069620",29.12,27.00,0,317.70,397.05,73.5,69.0,0.632,654015.2,654015.2,32874,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166825,1809133.00
04/02/2017 17:00,2,2.451,ACTIVE,214.64,360.08,59.981,1491166803,"201051344000917","219011344069620",29.32,29.50,0,320.41,397.05,72.8,68.4,0.614,650675.9,650675.9,32857,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166826,1809134.00
04/02/2017 17:00,2,2.443,ACTIVE,214.19,359.78,59.954,1491166803,"201051344001145","219011344069620",29.32,26.00,0,320.41,397.35,72.5,68.1,0.597,658502.3,658502.3,32706,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166827,1809135.00
04/02/2017 17:00,2,2.375,ACTIVE,214.64,360.08,59.986,1491166803,"201051344000651","219011344069620",29.22,31.30,0,321.31,396.45,70.3,66.0,0.575,647171.5,647171.5,33066,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166827,1809136.00
04/02/2017 17:00,2,2.193,ACTIVE,211.93,348.36,59.975,1491166803,"274151322000088","219011344069620",28.33,35.60,0,328.82,379.32,63.0,58.8,0.433,870181.9,870181.9,32580,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166828,1809137.00
04/02/2017 17:00,2,1.480,ACTIVE,213.74,432.52,59.981,1491166803,"274151322000068","219011344069620",39.32,37.50,0,401.56,468.89,59.2,55.2,0.415,749266.3,749266.3,33569,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166829,1809138.00
04/02/2017 17:00,2,2.479,ACTIVE,214.19,359.48,59.975,1491166803,"201051344001135","219011344069620",29.04,30.80,0,319.81,396.45,72.9,68.4,0.605,642989.7,642989.7,33079,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166830,1809139.00
04/02/2017 17:00,2,2.586,ACTIVE,213.96,360.38,59.975,1491166803,"201051344000594","219011344069620",28.96,26.80,0,318.91,398.56,75.9,71.3,0.632,663684.7,663684.7,32934,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166831,1809140.00
04/02/2017 17:00,2,2.604,ACTIVE,214.64,364.59,59.917,1491166803,"201051344001203","219011344069620",29.06,28.50,0,318.91,396.75,76.7,72.1,0.632,651496.2,651496.2,33135,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166832,1809141.00
04/02/2017 17:00,2,2.467,ACTIVE,212.61,362.49,59.981,1491166803,"274151322000054","219011344069620",27.65,37.30,0,327.32,379.62,69.2,64.8,0.477,888508.3,888508.3,32478,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166833,1809142.00
04/02/2017 17:00,2,2.773,ACTIVE,214.64,354.07,59.975,1491166803,"201051344000867","219011344069620",28.98,29.00,0,321.61,396.45,81.4,76.7,0.376,648729.7,648729.7,33097,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166834,1809143.00
04/02/2017 17:00,2,2.770,ACTIVE,215.09,355.58,59.986,1491166803,"201051344001093","219011344069620",29.08,26.30,0,319.21,396.45,81.6,76.9,0.367,650359.4,650359.4,32953,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166835,1809144.00
04/02/2017 17:00,2,2.906,ACTIVE,215.32,351.07,59.981,1491166803,"201051344000900","219011344069620",29.04,29.00,0,320.11,397.35,85.4,80.5,0.398,669877.8,669877.8,32445,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166836,1809145.00
04/02/2017 17:00,2,2.861,ACTIVE,215.54,351.37,59.986,1491166803,"201051344000648","219011344069620",29.24,28.00,0,318.91,397.66,84.7,79.8,0.402,659502.0,659502.0,32515,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166837,1809146.00
04/02/2017 17:00,2,2.869,ACTIVE,215.54,351.37,59.949,1491166803,"201051344000569","219011344069620",29.22,28.50,0,320.71,396.45,85.0,80.1,0.398,672066.7,672066.7,32424,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166838,1809147.00
04/02/2017 17:00,2,2.926,ACTIVE,215.54,351.07,59.981,1491166803,"201051344000983","219011344069620",29.22,29.30,0,321.61,396.45,86.6,81.6,0.411,662831.6,662831.6,32621,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166839,1809148.00
04/02/2017 17:00,2,2.967,ACTIVE,215.77,351.97,59.981,1491166803,"201051344001158","219011344069620",28.77,27.00,0,320.11,396.45,86.5,81.6,0.411,648742.1,648742.1,32973,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166840,1809149.00
04/02/2017 17:00,2,3.119,ACTIVE,216.00,353.47,59.975,1491166803,"201051344000576","219011344069620",28.88,29.00,0,320.41,396.15,91.3,86.2,0.429,662709.2,662709.2,32497,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166841,1809150.00
04/02/2017 17:00,2,2.926,ACTIVE,213.51,352.27,60.007,1491166803,"274151322000087","219011344069620",28.21,42.80,0,329.73,379.02,83.7,78.8,0.314,860384.0,860384.0,32853,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491166842,1809151.00
04/02/2017 17:15,2,1.809,ACTIVE,214.19,354.97,59.986,1491167703,"201051344000645","219011344069620",29.22,28.30,0,319.81,397.66,53.6,49.8,0.442,661875.9,661875.9,32535,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167704,1809152.00
04/02/2017 17:15,2,1.727,ACTIVE,212.83,350.17,59.996,1491167703,"274151322000085","219011344069620",27.83,34.00,0,327.92,379.62,48.7,45.1,0.327,885939.1,885939.1,32542,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167705,1809153.00
04/02/2017 17:15,2,1.832,ACTIVE,214.19,356.48,60.007,1491167703,"201051344000633","219011344069620",29.10,26.30,0,319.51,398.86,54.0,50.2,0.455,648331.9,648331.9,33070,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167706,1809154.00
04/02/2017 17:15,2,1.814,ACTIVE,213.96,354.97,60.002,1491167703,"201051344000469","219011344069620",29.16,24.80,0,317.40,397.05,53.6,49.8,0.455,651010.1,651010.1,33032,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167707,1809155.00
04/02/2017 17:15,2,1.859,ACTIVE,213.74,354.67,60.023,1491167703,"201051344000646","219011344069620",29.38,24.80,0,316.80,397.35,55.4,51.5,0.468,644682.6,644682.6,32935,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167708,1809156.00
04/02/2017 17:15,2,1.740,ACTIVE,212.38,355.58,59.996,1491167703,"274151322000052","219011344069620",29.06,32.80,0,328.22,379.92,51.2,47.5,0.354,917363.1,917363.1,32309,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167709,1809157.00
04/02/2017 17:15,2,1.957,ACTIVE,214.19,355.88,59.996,1491167703,"201051344000585","219011344069620",28.90,26.00,0,320.11,397.66,57.3,53.4,0.460,655418.1,655418.1,33091,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167710,1809158.00
04/02/2017 17:15,2,1.830,ACTIVE,213.51,353.77,60.002,1491167703,"201051344001230","219011344069620",29.70,22.80,0,317.40,397.05,55.1,51.3,0.455,648988.7,648988.7,32812,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167710,1809159.00
04/02/2017 17:15,2,1.850,ACTIVE,214.41,355.58,59.944,1491167703,"201051344000582","219011344069620",29.20,28.30,0,317.40,397.35,54.7,50.9,0.446,639032.8,639032.8,33008,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167711,1809160.00
04/02/2017 17:15,2,1.863,ACTIVE,213.51,354.37,60.007,1491167703,"201051344000955","219011344069620",29.34,27.30,0,316.20,396.75,55.4,51.6,0.460,657145.2,657145.2,32898,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167712,1809161.00
04/02/2017 17:15,2,1.121,ACTIVE,212.61,429.52,60.002,1491167703,"274151322000094","219011344069620",39.78,32.40,0,335.14,460.47,45.0,41.5,0.309,748716.7,748716.7,33645,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167713,1809162.00
04/02/2017 17:15,2,1.834,ACTIVE,213.96,354.97,59.991,1491167703,"201051344000579","219011344069620",29.56,24.30,0,320.11,398.26,55.0,51.1,0.455,668590.0,668590.0,32864,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167714,1809163.00
04/02/2017 17:15,2,1.877,ACTIVE,213.74,354.37,60.007,1491167703,"201051344000890","219011344069620",29.54,23.50,0,318.61,398.26,56.2,52.3,0.455,650948.4,650948.4,33015,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167716,1809164.00
04/02/2017 17:15,2,1.834,ACTIVE,213.96,355.58,60.002,1491167703,"201051344000438","219011344069620",29.76,26.80,0,318.30,397.05,55.4,51.5,0.460,653865.5,653865.5,32988,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167716,1809165.00
04/02/2017 17:15,2,1.875,ACTIVE,214.19,348.96,59.959,1491167703,"201051344000417","219011344069620",19.10,23.30,0,319.51,391.34,36.3,33.1,0.301,621380.1,621380.1,33302,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167717,1809166.00
04/02/2017 17:15,2,1.730,ACTIVE,212.16,348.96,60.002,1491167703,"274151322000083","219011344069620",28.94,31.50,0,327.62,380.22,50.8,47.1,0.358,908237.2,908237.2,32364,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167718,1809167.00
04/02/2017 17:15,2,1.820,ACTIVE,213.06,354.07,60.002,1491167703,"274151322000076","219011344069620",29.50,33.80,0,328.82,381.42,54.4,50.5,0.384,967753.9,967753.9,32473,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167719,1809168.00
04/02/2017 17:15,2,1.836,ACTIVE,213.74,353.77,60.007,1491167703,"201051344000868","219011344069620",28.94,25.30,0,318.30,394.95,53.8,50.0,0.442,649680.2,649680.2,33063,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167720,1809169.00
04/02/2017 17:15,2,1.830,ACTIVE,212.61,350.17,59.986,1491167703,"274151322000095","219011344069620",29.12,31.80,0,328.22,381.12,54.0,50.2,0.362,958543.6,958543.6,32595,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167721,1809170.00
04/02/2017 17:15,2,1.848,ACTIVE,213.96,351.07,60.034,1491167703,"201051344000988","219011344069620",18.81,24.30,0,319.51,397.35,35.2,32.0,0.287,596496.3,596496.3,33103,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167722,1809171.00
04/02/2017 17:15,2,1.883,ACTIVE,213.96,354.37,59.991,1491167703,"201051344001025","219011344069620",29.50,26.50,0,320.11,397.66,56.3,52.4,0.451,653049.6,653049.6,33178,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167723,1809172.00
04/02/2017 17:15,2,1.824,ACTIVE,213.96,354.67,60.034,1491167703,"201051344000458","219011344069620",28.96,27.50,0,318.00,397.66,53.5,49.7,0.460,661947.9,661947.9,32689,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167724,1809173.00
04/02/2017 17:15,2,1.797,ACTIVE,214.64,355.28,60.034,1491167703,"201051344000853","219011344069620",29.26,26.30,0,321.91,396.45,53.3,49.5,0.451,662200.2,662200.2,32533,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167725,1809174.00
04/02/2017 17:15,2,1.846,ACTIVE,214.19,354.67,59.996,1491167703,"201051344000685","219011344069620",29.28,24.30,0,317.40,397.05,54.8,51.0,0.477,654034.8,654034.8,32875,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167726,1809175.00
04/02/2017 17:15,2,1.865,ACTIVE,214.41,355.58,60.034,1491167703,"201051344000917","219011344069620",29.14,27.50,0,320.11,397.35,55.0,51.2,0.455,650695.7,650695.7,32858,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167726,1809176.00
04/02/2017 17:15,2,1.854,ACTIVE,213.96,355.28,60.007,1491167703,"201051344001145","219011344069620",29.50,24.30,0,320.11,397.66,55.4,51.5,0.455,658522.3,658522.3,32707,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167727,1809177.00
04/02/2017 17:15,2,1.834,ACTIVE,214.41,354.97,59.959,1491167703,"201051344000651","219011344069620",29.38,28.50,0,319.81,396.45,54.6,50.8,0.451,647191.2,647191.2,33067,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167728,1809178.00
04/02/2017 17:15,2,1.658,ACTIVE,211.93,344.15,60.007,1491167703,"274151322000088","219011344069620",28.59,32.40,0,327.92,380.52,48.0,44.5,0.314,870199.4,870199.4,32581,0,0,0,L,1151911521,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167729,1809179.00
04/02/2017 17:15,2,1.096,ACTIVE,213.06,431.32,60.007,1491167703,"274151322000068","219011344069620",39.90,34.00,0,336.04,461.38,44.9,41.4,0.309,749282.6,749282.6,33570,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167730,1809180.00
04/02/2017 17:15,2,1.873,ACTIVE,213.74,353.77,60.002,1491167703,"201051344001135","219011344069620",29.18,28.50,0,318.00,397.35,55.3,51.5,0.455,643009.4,643009.4,33080,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167731,1809181.00
04/02/2017 17:15,2,1.799,ACTIVE,213.29,353.17,60.012,1491167703,"201051344000594","219011344069620",29.48,24.80,0,318.30,397.05,53.7,49.9,0.438,663704.2,663704.2,32935,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167732,1809182.00
04/02/2017 17:15,2,1.852,ACTIVE,214.41,355.28,60.018,1491167703,"201051344001203","219011344069620",29.26,25.80,0,318.61,397.05,54.9,51.1,0.460,651515.8,651515.8,33136,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167733,1809183.00
04/02/2017 17:15,2,1.684,ACTIVE,212.38,353.77,59.986,1491167703,"274151322000054","219011344069620",28.13,34.00,0,327.92,380.82,48.0,44.4,0.327,888525.6,888525.6,32479,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167734,1809184.00
04/02/2017 17:15,2,1.791,ACTIVE,213.96,352.27,60.018,1491167703,"201051344000867","219011344069620",29.34,27.30,0,319.51,394.35,53.3,49.5,0.433,648748.9,648748.9,33098,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167735,1809185.00
04/02/2017 17:15,2,1.812,ACTIVE,214.19,355.28,60.018,1491167703,"201051344001093","219011344069620",29.50,25.00,0,318.61,394.95,54.2,50.4,0.429,650378.6,650378.6,32954,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167736,1809186.00
04/02/2017 17:15,2,1.781,ACTIVE,213.96,353.47,60.002,1491167703,"201051344000900","219011344069620",29.44,26.50,0,319.81,397.05,53.0,49.3,0.438,669897.0,669897.0,32446,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167737,1809187.00
04/02/2017 17:15,2,1.756,ACTIVE,214.19,353.77,60.002,1491167703,"201051344000648","219011344069620",29.54,26.00,0,318.30,398.26,52.6,48.8,0.442,659521.0,659521.0,32516,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167738,1809188.00
04/02/2017 17:15,2,1.811,ACTIVE,214.19,354.37,60.012,1491167703,"201051344000569","219011344069620",28.88,26.80,0,318.91,397.05,53.0,49.2,0.438,672085.8,672085.8,32425,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167738,1809189.00
04/02/2017 17:15,2,1.803,ACTIVE,213.96,354.37,60.002,1491167703,"201051344000983","219011344069620",29.30,27.00,0,319.81,397.96,53.5,49.7,0.451,662850.9,662850.9,32622,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167739,1809190.00
04/02/2017 17:15,2,1.787,ACTIVE,213.96,354.07,59.975,1491167703,"201051344001158","219011344069620",28.98,25.00,0,318.30,397.66,52.5,48.7,0.442,648761.1,648761.1,32974,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167740,1809191.00
04/02/2017 17:15,2,1.750,ACTIVE,214.41,354.97,59.986,1491167703,"201051344000576","219011344069620",29.08,26.50,0,320.11,397.35,51.5,47.8,0.433,662727.9,662727.9,32498,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167741,1809192.00
04/02/2017 17:15,2,1.654,ACTIVE,212.83,348.96,60.012,1491167703,"274151322000087","219011344069620",28.80,38.60,0,328.52,380.52,48.3,44.7,0.314,860401.6,860401.6,32854,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491167742,1809193.00
04/02/2017 17:30,2,1.486,ACTIVE,214.19,352.27,59.981,1491168604,"201051344000645","219011344069620",29.50,25.50,0,336.94,377.22,44.4,40.9,0.362,661886.8,661886.8,32536,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168605,1809194.00
04/02/2017 17:30,2,1.422,ACTIVE,212.38,346.26,59.944,1491168604,"274151322000085","219011344069620",28.33,30.80,0,335.14,363.99,40.8,37.4,0.278,885949.0,885949.0,32543,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168606,1809195.00
04/02/2017 17:30,2,1.512,ACTIVE,213.96,352.57,60.002,1491168604,"201051344000633","219011344069620",29.66,24.00,0,334.84,379.02,45.5,42.0,0.376,648343.0,648343.0,33071,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168607,1809196.00
04/02/2017 17:30,2,1.541,ACTIVE,213.74,352.27,59.996,1491168604,"201051344000469","219011344069620",28.92,22.50,0,335.74,376.92,45.2,41.7,0.384,651021.2,651021.2,33033,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168608,1809197.00
04/02/2017 17:30,2,1.596,ACTIVE,213.74,351.97,59.949,1491168604,"201051344000646","219011344069620",30.04,22.50,0,335.44,378.42,48.6,45.0,0.402,644694.4,644694.4,32936,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168608,1809198.00
04/02/2017 17:30,2,1.451,ACTIVE,212.61,351.37,59.959,1491168604,"274151322000052","219011344069620",29.46,30.00,0,334.24,364.89,43.3,39.9,0.283,917373.7,917373.7,32310,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168609,1809199.00
04/02/2017 17:30,2,1.695,ACTIVE,214.19,353.47,60.012,1491168604,"201051344000585","219011344069620",29.32,23.80,0,335.74,378.72,50.4,46.7,0.411,655430.4,655430.4,33092,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168610,1809200.00
04/02/2017 17:30,2,1.621,ACTIVE,213.74,350.77,60.018,1491168604,"201051344001230","219011344069620",29.70,21.00,0,333.93,376.92,48.8,45.2,0.402,649000.4,649000.4,32813,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168611,1809201.00
04/02/2017 17:30,2,1.607,ACTIVE,214.41,353.47,59.986,1491168604,"201051344000582","219011344069620",29.54,25.50,0,336.04,379.02,48.1,44.5,0.393,639044.4,639044.4,33009,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168612,1809202.00
04/02/2017 17:30,2,1.652,ACTIVE,213.51,351.67,59.975,1491168604,"201051344000955","219011344069620",29.50,24.80,0,336.04,377.22,49.4,45.7,0.407,657157.1,657157.1,32899,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168613,1809203.00
04/02/2017 17:30,2,0.975,ACTIVE,212.38,419.90,59.949,1491168604,"274151322000094","219011344069620",38.92,29.80,0,335.14,445.15,38.5,35.3,0.270,748725.9,748725.9,33646,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168614,1809204.00
04/02/2017 17:30,2,1.541,ACTIVE,213.96,352.27,59.949,1491168604,"201051344000579","219011344069620",29.88,22.30,0,336.34,378.12,46.7,43.1,0.380,668601.4,668601.4,32865,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168615,1809205.00
04/02/2017 17:30,2,1.672,ACTIVE,213.51,351.67,59.944,1491168604,"201051344000890","219011344069620",29.48,21.50,0,334.54,377.82,50.0,46.3,0.402,650960.5,650960.5,33016,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168616,1809206.00
04/02/2017 17:30,2,1.635,ACTIVE,213.96,352.57,59.970,1491168604,"201051344000438","219011344069620",29.78,23.80,0,336.04,379.02,49.3,45.7,0.402,653877.3,653877.3,32989,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168616,1809207.00
04/02/2017 17:30,2,1.650,ACTIVE,213.96,348.06,59.949,1491168604,"201051344000417","219011344069620",19.28,21.80,0,335.14,365.49,32.3,29.2,0.261,621387.7,621387.7,33303,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168617,1809208.00
04/02/2017 17:30,2,1.445,ACTIVE,211.93,346.56,59.996,1491168604,"274151322000083","219011344069620",29.28,28.00,0,334.84,364.89,42.9,39.4,0.305,908247.6,908247.6,32365,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168618,1809209.00
04/02/2017 17:30,2,1.521,ACTIVE,213.06,344.76,59.970,1491168604,"274151322000076","219011344069620",29.92,30.50,0,335.14,367.00,46.1,42.6,0.318,967765.1,967765.1,32474,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168619,1809210.00
04/02/2017 17:30,2,1.555,ACTIVE,213.29,350.17,59.970,1491168604,"201051344000868","219011344069620",29.02,23.30,0,335.14,376.01,45.7,42.2,0.367,649691.3,649691.3,33064,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168620,1809211.00
04/02/2017 17:30,2,1.521,ACTIVE,211.93,353.17,59.970,1491168604,"274151322000095","219011344069620",29.52,28.30,0,334.24,366.40,45.5,42.0,0.301,958554.7,958554.7,32596,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168621,1809212.00
04/02/2017 17:30,2,1.545,ACTIVE,213.51,348.66,59.970,1491168604,"201051344000988","219011344069620",19.08,23.00,0,336.04,366.70,29.9,26.9,0.247,596503.3,596503.3,33104,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168622,1809213.00
04/02/2017 17:30,2,1.648,ACTIVE,213.96,352.27,59.970,1491168604,"201051344001025","219011344069620",29.80,24.00,0,335.74,378.72,49.8,46.1,0.398,653061.5,653061.5,33179,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168623,1809214.00
04/02/2017 17:30,2,1.506,ACTIVE,213.51,350.47,59.975,1491168604,"201051344000458","219011344069620",29.62,25.00,0,336.04,376.62,45.2,41.7,0.389,661958.9,661958.9,32690,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168624,1809215.00
04/02/2017 17:30,2,1.520,ACTIVE,214.19,352.87,60.002,1491168604,"201051344000853","219011344069620",29.54,24.00,0,337.84,379.92,45.5,42.0,0.376,662211.3,662211.3,32534,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168625,1809216.00
04/02/2017 17:30,2,1.621,ACTIVE,213.96,353.17,59.970,1491168604,"201051344000685","219011344069620",29.64,22.00,0,334.84,378.72,48.7,45.1,0.420,654046.5,654046.5,32876,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168626,1809217.00
04/02/2017 17:30,2,1.633,ACTIVE,213.96,352.87,60.007,1491168604,"201051344000917","219011344069620",29.74,24.50,0,335.74,378.42,49.2,45.6,0.415,650707.5,650707.5,32859,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168626,1809218.00
04/02/2017 17:30,2,1.625,ACTIVE,213.74,352.27,59.933,1491168604,"201051344001145","219011344069620",30.04,21.80,0,335.44,378.12,49.5,45.8,0.407,658534.2,658534.2,32708,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168627,1809219.00
04/02/2017 17:30,2,1.643,ACTIVE,214.19,352.87,59.986,1491168604,"201051344000651","219011344069620",29.44,26.00,0,336.94,380.22,49.0,45.4,0.402,647203.0,647203.0,33068,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168628,1809220.00
04/02/2017 17:30,2,1.414,ACTIVE,212.38,345.96,59.970,1491168604,"274151322000088","219011344069620",28.86,29.80,0,334.54,363.69,41.3,37.9,0.265,870209.3,870209.3,32582,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168629,1809221.00
04/02/2017 17:30,2,0.980,ACTIVE,213.06,423.20,59.970,1491168604,"274151322000068","219011344069620",39.72,32.00,0,336.04,447.85,39.4,36.1,0.261,749292.0,749292.0,33571,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168630,1809222.00
04/02/2017 17:30,2,1.654,ACTIVE,213.74,351.97,59.970,1491168604,"201051344001135","219011344069620",29.74,26.00,0,335.74,377.22,49.9,46.2,0.411,643021.4,643021.4,33081,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168631,1809223.00
04/02/2017 17:30,2,1.541,ACTIVE,213.06,351.37,59.986,1491168604,"201051344000594","219011344069620",29.72,22.80,0,334.54,376.31,46.4,42.9,0.376,663715.4,663715.4,32936,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168632,1809224.00
04/02/2017 17:30,2,1.646,ACTIVE,213.96,352.57,59.965,1491168604,"201051344001203","219011344069620",29.78,23.80,0,336.64,379.32,49.7,46.0,0.415,651527.6,651527.6,33137,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168633,1809225.00
04/02/2017 17:30,2,1.418,ACTIVE,212.38,343.25,59.965,1491168604,"274151322000054","219011344069620",28.88,31.30,0,333.93,364.29,41.6,38.2,0.283,888535.6,888535.6,32480,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168634,1809226.00
04/02/2017 17:30,2,1.553,ACTIVE,213.74,349.86,59.933,1491168604,"201051344000867","219011344069620",29.24,24.80,0,335.44,376.01,46.0,42.5,0.367,648760.0,648760.0,33099,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168635,1809227.00
04/02/2017 17:30,2,1.650,ACTIVE,213.96,352.87,59.975,1491168604,"201051344001093","219011344069620",29.46,22.80,0,336.04,377.82,49.2,45.6,0.389,650390.3,650390.3,32955,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168636,1809228.00
04/02/2017 17:30,2,1.518,ACTIVE,213.51,351.07,59.981,1491168604,"201051344000900","219011344069620",29.54,24.30,0,336.34,376.62,45.4,41.9,0.371,669908.0,669908.0,32447,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168638,1809229.00
04/02/2017 17:30,2,1.508,ACTIVE,213.51,351.07,60.007,1491168604,"201051344000648","219011344069620",29.48,23.50,0,336.04,376.92,45.0,41.5,0.371,659531.9,659531.9,32517,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168638,1809230.00
04/02/2017 17:30,2,1.539,ACTIVE,213.74,351.07,59.975,1491168604,"201051344000569","219011344069620",29.30,24.30,0,336.64,376.62,45.7,42.2,0.371,672096.9,672096.9,32426,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168639,1809231.00
04/02/2017 17:30,2,1.518,ACTIVE,213.74,351.97,59.970,1491168604,"201051344000983","219011344069620",29.94,24.80,0,334.54,376.31,46.0,42.5,0.380,662862.1,662862.1,32623,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168640,1809232.00
04/02/2017 17:30,2,1.541,ACTIVE,213.74,351.07,59.938,1491168604,"201051344001158","219011344069620",29.14,23.00,0,335.44,376.62,45.5,42.0,0.380,648772.0,648772.0,32975,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168641,1809233.00
04/02/2017 17:30,2,1.504,ACTIVE,214.19,352.57,59.986,1491168604,"201051344000576","219011344069620",29.28,24.00,0,336.64,377.22,44.6,41.2,0.371,662738.7,662738.7,32499,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168642,1809234.00
04/02/2017 17:30,2,1.438,ACTIVE,212.83,351.67,59.970,1491168604,"274151322000087","219011344069620",28.84,35.20,0,334.54,363.09,42.0,38.6,0.278,860411.7,860411.7,32855,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491168643,1809235.00
04/02/2017 17:45,2,1.025,ACTIVE,213.51,346.86,60.002,1491169503,"201051344000645","219011344069620",29.32,24.00,0,336.04,371.21,30.5,27.5,0.243,661895.6,661895.6,32537,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169504,1809236.00
04/02/2017 17:45,2,0.971,ACTIVE,212.61,344.45,59.986,1491169503,"274151322000085","219011344069620",28.29,28.80,0,334.84,360.69,27.8,24.9,0.181,885957.0,885957.0,32544,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169505,1809237.00
04/02/2017 17:45,2,1.053,ACTIVE,213.74,348.06,59.986,1491169503,"201051344000633","219011344069620",29.38,22.50,0,335.14,372.71,31.3,28.3,0.256,648351.9,648351.9,33072,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169506,1809238.00
04/02/2017 17:45,2,1.027,ACTIVE,213.51,346.86,60.049,1491169503,"201051344000469","219011344069620",29.90,21.30,0,334.84,371.51,31.1,28.1,0.252,651030.1,651030.1,33034,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169507,1809239.00
04/02/2017 17:45,2,1.143,ACTIVE,213.06,347.46,59.986,1491169503,"201051344000646","219011344069620",29.36,21.50,0,333.93,373.01,34.0,30.9,0.274,644704.1,644704.1,32937,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169508,1809240.00
04/02/2017 17:45,2,1.008,ACTIVE,212.38,346.56,59.986,1491169503,"274151322000052","219011344069620",29.02,28.00,0,334.24,361.29,29.7,26.7,0.199,917382.2,917382.2,32311,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169509,1809241.00
04/02/2017 17:45,2,1.191,ACTIVE,213.51,347.76,59.986,1491169503,"201051344000585","219011344069620",29.24,22.50,0,335.44,373.91,35.3,32.2,0.274,655440.4,655440.4,33093,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169510,1809242.00
04/02/2017 17:45,2,1.135,ACTIVE,213.74,348.66,59.996,1491169503,"201051344000582","219011344069620",29.10,23.80,0,335.44,373.91,33.5,30.4,0.265,639054.0,639054.0,33010,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169512,1809243.00
04/02/2017 17:45,2,1.143,ACTIVE,212.83,347.16,59.981,1491169503,"201051344000955","219011344069620",29.76,23.00,0,333.63,373.01,34.4,31.3,0.278,657166.9,657166.9,32900,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169513,1809244.00
04/02/2017 17:45,2,0.635,ACTIVE,212.38,420.20,59.986,1491169503,"274151322000094","219011344069620",39.48,28.30,0,333.03,443.64,25.4,22.5,0.172,748733.2,748733.2,33647,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169514,1809245.00
04/02/2017 17:45,2,1.068,ACTIVE,213.29,346.56,60.007,1491169503,"201051344000579","219011344069620",29.88,21.00,0,335.74,371.81,32.3,29.3,0.252,668610.6,668610.6,32866,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169515,1809246.00
04/02/2017 17:45,2,1.158,ACTIVE,213.06,345.96,59.986,1491169503,"201051344000890","219011344069620",29.80,20.70,0,333.03,373.31,35.0,31.9,0.270,650970.5,650970.5,33017,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169516,1809247.00
04/02/2017 17:45,2,1.146,ACTIVE,213.51,347.76,59.970,1491169503,"201051344000438","219011344069620",29.56,22.50,0,335.74,374.51,34.4,31.3,0.274,653887.1,653887.1,32990,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169517,1809248.00
04/02/2017 17:45,2,1.162,ACTIVE,213.29,344.76,59.996,1491169503,"201051344000417","219011344069620",19.16,21.00,0,334.24,362.49,22.6,19.9,0.172,621393.9,621393.9,33304,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169517,1809249.00
04/02/2017 17:45,2,0.977,ACTIVE,212.16,344.15,59.981,1491169503,"274151322000083","219011344069620",29.14,26.00,0,334.24,361.29,28.8,25.8,0.194,908255.9,908255.9,32366,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169518,1809250.00
04/02/2017 17:45,2,1.037,ACTIVE,213.06,347.16,59.996,1491169503,"274151322000076","219011344069620",29.66,28.30,0,335.44,363.39,31.2,28.2,0.212,967774.1,967774.1,32475,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169519,1809251.00
04/02/2017 17:45,2,1.061,ACTIVE,212.83,346.26,59.986,1491169503,"201051344000868","219011344069620",29.26,21.80,0,334.54,371.51,31.5,28.4,0.239,649700.2,649700.2,33065,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169520,1809252.00
04/02/2017 17:45,2,1.033,ACTIVE,212.16,342.05,59.975,1491169503,"274151322000095","219011344069620",29.00,26.00,0,334.54,362.19,30.4,27.4,0.208,958563.5,958563.5,32597,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169521,1809253.00
04/02/2017 17:45,2,1.037,ACTIVE,213.06,344.76,59.917,1491169503,"201051344000988","219011344069620",19.22,21.80,0,335.14,362.79,20.2,17.6,0.159,596509.0,596509.0,33105,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169522,1809254.00
04/02/2017 17:45,2,1.168,ACTIVE,213.29,347.16,59.996,1491169503,"201051344001025","219011344069620",29.08,22.80,0,335.44,374.81,34.4,31.3,0.270,653071.4,653071.4,33180,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169523,1809255.00
04/02/2017 17:45,2,1.041,ACTIVE,213.06,346.26,59.965,1491169503,"201051344000458","219011344069620",29.10,23.50,0,335.14,371.81,30.8,27.8,0.247,661967.7,661967.7,32691,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169524,1809256.00
04/02/2017 17:45,2,1.049,ACTIVE,213.74,347.46,59.981,1491169503,"201051344000853","219011344069620",29.06,22.50,0,337.24,372.41,30.9,27.9,0.243,662220.1,662220.1,32535,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169525,1809257.00
04/02/2017 17:45,2,1.105,ACTIVE,213.29,348.06,59.959,1491169503,"201051344000685","219011344069620",29.72,20.70,0,335.14,373.91,33.4,30.3,0.283,654056.1,654056.1,32877,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169526,1809258.00
04/02/2017 17:45,2,1.139,ACTIVE,213.29,347.76,59.991,1491169503,"201051344000917","219011344069620",29.32,23.00,0,335.14,373.91,33.8,30.7,0.270,650717.1,650717.1,32860,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169527,1809259.00
04/02/2017 17:45,2,1.125,ACTIVE,213.29,347.46,59.975,1491169503,"201051344001145","219011344069620",29.76,20.00,0,335.14,375.11,33.9,30.8,0.265,658543.9,658543.9,32709,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169528,1809260.00
04/02/2017 17:45,2,1.123,ACTIVE,213.51,348.06,59.975,1491169503,"201051344000651","219011344069620",29.60,24.30,0,336.94,373.91,33.7,30.6,0.270,647212.6,647212.6,33069,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169528,1809261.00
04/02/2017 17:45,2,0.951,ACTIVE,211.93,343.55,59.975,1491169503,"274151322000088","219011344069620",28.43,27.80,0,334.24,360.69,27.4,24.6,0.181,870217.2,870217.2,32583,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169529,1809262.00
04/02/2017 17:45,2,0.674,ACTIVE,212.83,409.68,59.959,1491169503,"274151322000068","219011344069620",38.55,30.50,0,333.33,443.34,26.2,23.3,0.168,749299.5,749299.5,33572,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169530,1809263.00
04/02/2017 17:45,2,1.141,ACTIVE,212.83,346.56,59.938,1491169503,"201051344001135","219011344069620",29.82,24.00,0,335.14,373.01,34.5,31.3,0.274,643031.2,643031.2,33082,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169531,1809264.00
04/02/2017 17:45,2,1.045,ACTIVE,212.61,345.66,59.981,1491169503,"201051344000594","219011344069620",29.72,21.30,0,333.33,371.21,31.5,28.5,0.247,663724.4,663724.4,32937,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169532,1809265.00
04/02/2017 17:45,2,1.166,ACTIVE,213.29,346.86,59.975,1491169503,"201051344001203","219011344069620",28.94,22.30,0,335.74,374.51,34.2,31.1,0.278,651537.4,651537.4,33138,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169533,1809266.00
