ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 17:45,2,0.990,ACTIVE,212.16,341.75,59.944,1491169503,"274151322000054","219011344069620",27.81,28.80,0,333.63,361.29,27.9,25.0,0.190,888543.5,888543.5,32481,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169534,1809267.00
04/02/2017 17:45,2,1.066,ACTIVE,213.29,345.96,59.975,1491169503,"201051344000867","219011344069620",28.94,23.30,0,335.14,371.51,31.3,28.3,0.239,648768.9,648768.9,33100,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169535,1809268.00
04/02/2017 17:45,2,1.152,ACTIVE,213.29,348.06,59.981,1491169503,"201051344001093","219011344069620",29.24,21.50,0,335.74,374.51,34.2,31.1,0.261,650400.0,650400.0,32956,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169536,1809269.00
04/02/2017 17:45,2,1.037,ACTIVE,213.06,346.56,60.028,1491169503,"201051344000900","219011344069620",28.82,22.50,0,335.14,371.51,30.3,27.3,0.239,669916.6,669916.6,32448,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169537,1809270.00
04/02/2017 17:45,2,1.027,ACTIVE,213.29,345.96,59.981,1491169503,"201051344000648","219011344069620",29.28,22.00,0,335.74,371.21,30.5,27.5,0.239,659540.6,659540.6,32518,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169538,1809271.00
04/02/2017 17:45,2,1.047,ACTIVE,213.06,345.96,59.975,1491169503,"201051344000569","219011344069620",29.18,23.00,0,336.04,371.81,31.0,28.0,0.243,672105.7,672105.7,32427,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169539,1809272.00
04/02/2017 17:45,2,1.057,ACTIVE,213.06,346.26,59.981,1491169503,"201051344000983","219011344069620",29.18,23.30,0,335.44,371.51,31.2,28.2,0.252,662871.0,662871.0,32624,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169540,1809273.00
04/02/2017 17:45,2,1.037,ACTIVE,213.06,346.26,59.986,1491169503,"201051344001158","219011344069620",29.16,21.80,0,334.84,371.51,30.7,27.7,0.247,648780.8,648780.8,32976,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169540,1809274.00
04/02/2017 17:45,2,1.004,ACTIVE,213.29,346.86,59.981,1491169503,"201051344000576","219011344069620",29.50,22.50,0,336.34,372.11,30.0,27.0,0.234,662747.3,662747.3,32500,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169541,1809275.00
04/02/2017 17:45,2,0.963,ACTIVE,212.38,341.75,59.965,1491169503,"274151322000087","219011344069620",28.61,32.40,0,333.33,360.38,27.9,25.0,0.181,860419.7,860419.7,32856,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169542,1809276.00
04/02/2017 17:45,2,1.125,ACTIVE,213.06,345.96,59.991,1491169503,"201051344001230","219011344069620",29.48,19.80,0,334.24,372.71,33.6,30.5,0.270,649010.4,649010.4,32814,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491169543,1809277.00
04/02/2017 18:00,2,0.756,ACTIVE,213.29,344.45,59.917,1491170403,"201051344000645","219011344069620",29.12,22.80,0,335.14,361.59,22.4,19.6,0.164,661901.6,661901.6,32538,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170404,1809278.00
04/02/2017 18:00,2,0.717,ACTIVE,212.16,342.05,59.959,1491170403,"274151322000085","219011344069620",27.87,27.00,0,331.83,352.87,20.2,17.6,0.124,885962.4,885962.4,32545,0,0,0,L,1151911521,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170405,1809279.00
04/02/2017 18:00,2,0.777,ACTIVE,213.51,345.66,59.965,1491170403,"201051344000633","219011344069620",29.38,21.30,0,334.24,362.19,23.1,20.4,0.181,648358.1,648358.1,33073,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170406,1809280.00
04/02/2017 18:00,2,0.781,ACTIVE,212.83,343.85,59.959,1491170403,"201051344000469","219011344069620",29.26,20.30,0,333.33,361.59,23.1,20.4,0.177,651036.3,651036.3,33035,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170407,1809281.00
04/02/2017 18:00,2,0.857,ACTIVE,212.83,344.76,59.949,1491170403,"201051344000646","219011344069620",29.34,20.70,0,334.24,362.19,25.5,22.7,0.190,644711.0,644711.0,32938,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170408,1809282.00
04/02/2017 18:00,2,0.752,ACTIVE,211.48,340.25,59.970,1491170403,"274151322000052","219011344069620",28.25,26.50,0,331.83,353.47,21.6,18.9,0.133,917388.0,917388.0,32312,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170409,1809283.00
04/02/2017 18:00,2,0.895,ACTIVE,213.74,345.06,59.970,1491170403,"201051344000585","219011344069620",29.30,21.50,0,335.14,362.79,26.6,23.8,0.194,655447.7,655447.7,33094,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170409,1809284.00
04/02/2017 18:00,2,0.848,ACTIVE,213.29,344.15,59.954,1491170403,"201051344001230","219011344069620",29.24,19.00,0,331.23,361.89,25.2,22.4,0.190,649017.0,649017.0,32815,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170410,1809285.00
04/02/2017 18:00,2,0.850,ACTIVE,213.74,345.36,59.965,1491170403,"201051344000582","219011344069620",28.77,22.50,0,335.14,362.49,24.8,22.0,0.186,639060.7,639060.7,33011,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170411,1809286.00
04/02/2017 18:00,2,0.857,ACTIVE,212.83,344.45,59.965,1491170403,"201051344000955","219011344069620",29.78,22.00,0,332.43,361.59,25.9,23.1,0.194,657174.0,657174.0,32901,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170412,1809287.00
04/02/2017 18:00,2,0.469,ACTIVE,211.70,410.28,59.965,1491170403,"274151322000094","219011344069620",38.35,27.00,0,336.34,434.02,18.2,15.6,0.115,748738.1,748738.1,33648,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170413,1809288.00
04/02/2017 18:00,2,0.795,ACTIVE,212.83,343.55,59.965,1491170403,"201051344000579","219011344069620",29.78,20.00,0,334.84,360.99,24.0,21.2,0.172,668617.0,668617.0,32867,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170414,1809289.00
04/02/2017 18:00,2,0.881,ACTIVE,213.06,343.85,59.928,1491170403,"201051344000890","219011344069620",29.32,19.80,0,333.03,362.79,26.2,23.4,0.186,650977.6,650977.6,33018,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170415,1809290.00
04/02/2017 18:00,2,0.850,ACTIVE,213.51,344.76,59.991,1491170403,"201051344000438","219011344069620",29.68,21.50,0,335.44,363.09,25.6,22.8,0.194,653894.1,653894.1,32991,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170416,1809291.00
04/02/2017 18:00,2,0.891,ACTIVE,213.51,343.25,59.959,1491170403,"201051344000417","219011344069620",18.73,20.00,0,334.24,355.88,16.9,14.4,0.119,621398.4,621398.4,33305,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170417,1809292.00
04/02/2017 18:00,2,0.707,ACTIVE,211.70,340.55,59.954,1491170403,"274151322000083","219011344069620",28.73,24.50,0,332.43,353.47,20.6,17.9,0.128,908261.5,908261.5,32367,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170418,1809293.00
04/02/2017 18:00,2,0.758,ACTIVE,212.38,339.65,59.970,1491170403,"274151322000076","219011344069620",29.08,26.80,0,335.14,354.37,22.4,19.6,0.146,967780.3,967780.3,32476,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170419,1809294.00
04/02/2017 18:00,2,0.797,ACTIVE,212.38,342.95,59.970,1491170403,"201051344000868","219011344069620",28.53,20.70,0,333.33,360.69,23.1,20.3,0.168,649706.5,649706.5,33066,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170420,1809295.00
04/02/2017 18:00,2,0.736,ACTIVE,211.93,343.85,59.954,1491170403,"274151322000095","219011344069620",28.96,24.50,0,334.24,353.47,21.5,18.9,0.137,958569.5,958569.5,32598,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170421,1809296.00
04/02/2017 18:00,2,0.768,ACTIVE,212.83,342.95,59.996,1491170403,"201051344000988","219011344069620",18.89,21.00,0,333.63,355.58,14.7,12.3,0.110,596512.8,596512.8,33106,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170422,1809297.00
04/02/2017 18:00,2,0.871,ACTIVE,213.29,343.85,59.965,1491170403,"201051344001025","219011344069620",28.94,21.50,0,334.54,363.39,25.6,22.7,0.190,653078.4,653078.4,33181,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170423,1809298.00
04/02/2017 18:00,2,0.766,ACTIVE,212.61,343.25,59.970,1491170403,"201051344000458","219011344069620",29.02,22.50,0,333.93,360.38,22.5,19.8,0.177,661973.8,661973.8,32692,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170424,1809299.00
04/02/2017 18:00,2,0.764,ACTIVE,213.51,344.76,59.970,1491170403,"201051344000853","219011344069620",29.04,21.80,0,335.44,362.19,22.5,19.8,0.172,662226.2,662226.2,32536,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170425,1809300.00
04/02/2017 18:00,2,0.828,ACTIVE,213.51,345.06,59.970,1491170403,"201051344000685","219011344069620",29.06,19.80,0,333.63,363.39,24.4,21.7,0.194,654062.8,654062.8,32878,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170426,1809301.00
04/02/2017 18:00,2,0.844,ACTIVE,213.51,345.36,59.965,1491170403,"201051344000917","219011344069620",29.10,21.80,0,334.24,363.09,24.9,22.1,0.190,650724.0,650724.0,32861,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170427,1809302.00
04/02/2017 18:00,2,0.840,ACTIVE,213.74,345.36,59.970,1491170403,"201051344001145","219011344069620",29.26,19.50,0,334.84,363.09,24.9,22.2,0.190,658550.7,658550.7,32710,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170428,1809303.00
04/02/2017 18:00,2,0.840,ACTIVE,213.51,345.66,59.975,1491170403,"201051344000651","219011344069620",29.00,22.80,0,335.14,363.39,24.7,21.9,0.194,647219.4,647219.4,33070,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170429,1809304.00
04/02/2017 18:00,2,0.682,ACTIVE,211.48,339.04,59.954,1491170403,"274151322000088","219011344069620",28.09,26.00,0,331.53,352.27,19.4,16.8,0.119,870222.6,870222.6,32584,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170429,1809305.00
04/02/2017 18:00,2,0.482,ACTIVE,212.61,409.38,59.954,1491170403,"274151322000068","219011344069620",38.33,29.30,0,333.63,434.63,18.8,16.2,0.110,749304.6,749304.6,33573,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170430,1809306.00
04/02/2017 18:00,2,0.869,ACTIVE,213.06,343.85,59.970,1491170403,"201051344001135","219011344069620",29.14,22.80,0,333.63,362.49,25.7,22.9,0.190,643038.2,643038.2,33083,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170431,1809307.00
04/02/2017 18:00,2,0.775,ACTIVE,212.61,343.25,59.965,1491170403,"201051344000594","219011344069620",29.26,20.30,0,332.43,360.08,23.1,20.3,0.168,663730.7,663730.7,32938,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170432,1809308.00
04/02/2017 18:00,2,0.863,ACTIVE,213.51,344.76,59.965,1491170403,"201051344001203","219011344069620",28.88,21.30,0,335.14,363.39,25.3,22.5,0.190,651544.3,651544.3,33139,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170433,1809309.00
04/02/2017 18:00,2,0.695,ACTIVE,211.93,340.25,59.996,1491170403,"274151322000054","219011344069620",28.31,27.30,0,331.83,353.17,19.9,17.3,0.128,888549.0,888549.0,32482,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170434,1809310.00
04/02/2017 18:00,2,0.766,ACTIVE,213.06,342.65,59.975,1491170403,"201051344000867","219011344069620",29.50,22.30,0,333.63,360.69,22.9,20.1,0.159,648775.2,648775.2,33101,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170435,1809311.00
04/02/2017 18:00,2,0.848,ACTIVE,213.51,344.76,59.975,1491170403,"201051344001093","219011344069620",29.48,20.70,0,334.54,362.79,25.3,22.5,0.177,650406.9,650406.9,32957,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170436,1809312.00
04/02/2017 18:00,2,0.734,ACTIVE,212.83,343.55,59.928,1491170403,"201051344000900","219011344069620",29.32,21.30,0,333.93,360.99,21.9,19.2,0.164,669922.6,669922.6,32449,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170437,1809313.00
04/02/2017 18:00,2,0.756,ACTIVE,213.29,343.85,59.986,1491170403,"201051344000648","219011344069620",29.12,21.00,0,334.54,360.38,22.3,19.6,0.164,659546.6,659546.6,32519,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170438,1809314.00
04/02/2017 18:00,2,0.777,ACTIVE,212.83,343.25,59.970,1491170403,"201051344000569","219011344069620",28.71,22.00,0,334.84,360.38,22.6,19.9,0.168,672111.8,672111.8,32428,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170439,1809315.00
04/02/2017 18:00,2,0.777,ACTIVE,213.06,343.85,59.970,1491170403,"201051344000983","219011344069620",28.96,22.30,0,333.03,359.78,22.8,20.1,0.172,662877.2,662877.2,32625,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170440,1809316.00
04/02/2017 18:00,2,0.762,ACTIVE,212.83,343.25,60.018,1491170403,"201051344001158","219011344069620",28.73,21.00,0,333.63,360.38,22.2,19.5,0.168,648786.9,648786.9,32977,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170440,1809317.00
04/02/2017 18:00,2,0.736,ACTIVE,213.29,344.76,59.933,1491170403,"201051344000576","219011344069620",29.02,21.50,0,335.14,361.29,21.7,19.0,0.159,662753.2,662753.2,32501,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170441,1809318.00
04/02/2017 18:00,2,0.695,ACTIVE,212.38,341.45,59.965,1491170403,"274151322000087","219011344069620",28.01,30.50,0,331.83,352.57,19.8,17.1,0.124,860425.1,860425.1,32857,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491170442,1809319.00
04/02/2017 18:15,2,0.576,ACTIVE,213.29,342.65,59.991,1491171304,"201051344000645","219011344069620",28.59,21.80,0,334.24,355.88,16.7,14.2,0.115,661905.3,661905.3,32539,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171305,1809320.00
04/02/2017 18:15,2,0.521,ACTIVE,212.16,340.85,59.970,1491171304,"274151322000085","219011344069620",27.67,25.50,0,334.84,348.66,14.6,12.2,0.084,885965.6,885965.6,32546,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171306,1809321.00
04/02/2017 18:15,2,0.594,ACTIVE,213.29,344.15,59.970,1491171304,"201051344000633","219011344069620",28.94,20.70,0,333.33,356.78,17.4,14.9,0.119,648362.1,648362.1,33074,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171307,1809322.00
04/02/2017 18:15,2,0.596,ACTIVE,212.83,342.65,59.986,1491171304,"201051344000469","219011344069620",28.71,19.50,0,332.73,354.67,17.4,14.8,0.124,651040.2,651040.2,33036,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171308,1809323.00
04/02/2017 18:15,2,0.602,ACTIVE,212.61,341.75,59.970,1491171304,"201051344000646","219011344069620",29.46,20.00,0,333.63,357.38,18.0,15.4,0.124,644715.2,644715.2,32939,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171308,1809324.00
04/02/2017 18:15,2,0.547,ACTIVE,212.16,339.65,59.981,1491171304,"274151322000052","219011344069620",28.31,25.50,0,333.63,349.26,15.7,13.2,0.097,917391.5,917391.5,32313,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171309,1809325.00
04/02/2017 18:15,2,0.648,ACTIVE,213.06,342.65,59.986,1491171304,"201051344000585","219011344069620",29.06,21.00,0,334.24,357.98,19.1,16.5,0.128,655452.1,655452.1,33095,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171310,1809326.00
04/02/2017 18:15,2,0.592,ACTIVE,212.83,341.15,59.965,1491171304,"201051344001230","219011344069620",29.68,18.70,0,331.83,355.88,17.8,15.3,0.119,649021.1,649021.1,32816,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171311,1809327.00
04/02/2017 18:15,2,0.611,ACTIVE,213.51,342.95,59.970,1491171304,"201051344000582","219011344069620",28.55,21.30,0,334.54,357.68,17.7,15.2,0.119,639064.8,639064.8,33012,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171312,1809328.00
04/02/2017 18:15,2,0.629,ACTIVE,212.61,341.15,59.949,1491171304,"201051344000955","219011344069620",29.30,21.00,0,333.63,355.88,18.7,16.1,0.128,657178.3,657178.3,32902,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171313,1809329.00
04/02/2017 18:15,2,0.342,ACTIVE,212.38,402.46,59.975,1491171304,"274151322000094","219011344069620",37.81,26.30,0,335.74,430.42,13.0,10.7,0.071,748740.9,748740.9,33649,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171314,1809330.00
04/02/2017 18:15,2,0.619,ACTIVE,212.83,341.45,59.981,1491171304,"201051344000579","219011344069620",29.26,19.50,0,334.54,354.37,18.4,15.9,0.119,668621.2,668621.2,32868,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171315,1809331.00
04/02/2017 18:15,2,0.639,ACTIVE,212.83,341.15,59.954,1491171304,"201051344000890","219011344069620",29.14,19.50,0,333.63,357.38,18.9,16.3,0.128,650982.0,650982.0,33019,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171316,1809332.00
04/02/2017 18:15,2,0.615,ACTIVE,213.06,341.75,59.970,1491171304,"201051344000438","219011344069620",29.42,20.70,0,334.54,357.98,18.4,15.8,0.124,653898.3,653898.3,32992,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171317,1809333.00
04/02/2017 18:15,2,0.652,ACTIVE,213.06,340.85,59.981,1491171304,"201051344000417","219011344069620",18.43,19.30,0,334.84,351.97,12.2,9.9,0.080,621401.0,621401.0,33306,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171318,1809334.00
04/02/2017 18:15,2,0.523,ACTIVE,212.16,343.25,59.981,1491171304,"274151322000083","219011344069620",28.33,23.50,0,334.24,348.96,15.0,12.6,0.097,908264.8,908264.8,32368,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171319,1809335.00
04/02/2017 18:15,2,0.557,ACTIVE,212.83,342.35,59.970,1491171304,"274151322000076","219011344069620",28.86,25.50,0,331.83,349.56,16.3,13.8,0.102,967783.9,967783.9,32477,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171319,1809336.00
04/02/2017 18:15,2,0.594,ACTIVE,212.61,342.05,59.986,1491171304,"201051344000868","219011344069620",29.28,19.50,0,333.03,354.37,17.6,15.1,0.119,649710.4,649710.4,33067,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171320,1809337.00
04/02/2017 18:15,2,0.535,ACTIVE,212.16,341.45,59.975,1491171304,"274151322000095","219011344069620",29.02,23.30,0,330.63,348.36,15.7,13.2,0.093,958573.0,958573.0,32599,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171321,1809338.00
04/02/2017 18:15,2,0.582,ACTIVE,212.61,341.75,59.981,1491171304,"201051344000988","219011344069620",18.73,20.30,0,333.63,351.37,11.1,8.8,0.075,596515.1,596515.1,33107,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171322,1809339.00
04/02/2017 18:15,2,0.629,ACTIVE,212.83,340.85,59.986,1491171304,"201051344001025","219011344069620",28.84,20.70,0,334.54,357.38,18.4,15.8,0.124,653082.6,653082.6,33182,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171323,1809340.00
04/02/2017 18:15,2,0.596,ACTIVE,212.83,342.05,59.938,1491171304,"201051344000458","219011344069620",28.90,21.50,0,333.93,353.77,17.5,14.9,0.119,661977.6,661977.6,32693,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171324,1809341.00
04/02/2017 18:15,2,0.576,ACTIVE,213.29,343.55,59.986,1491171304,"201051344000853","219011344069620",29.58,21.00,0,335.44,355.88,17.3,14.8,0.119,662230.0,662230.0,32537,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171325,1809342.00
04/02/2017 18:15,2,0.600,ACTIVE,213.29,342.95,59.970,1491171304,"201051344000685","219011344069620",28.77,19.30,0,333.93,357.38,17.5,15.0,0.133,654066.8,654066.8,32879,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171326,1809343.00
04/02/2017 18:15,2,0.613,ACTIVE,213.29,342.65,59.986,1491171304,"201051344000917","219011344069620",29.04,21.00,0,333.93,357.08,18.1,15.5,0.124,650728.1,650728.1,32862,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171327,1809344.00
04/02/2017 18:15,2,0.619,ACTIVE,213.06,342.65,59.996,1491171304,"201051344001145","219011344069620",28.71,18.70,0,334.84,357.68,18.0,15.5,0.124,658554.9,658554.9,32711,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171327,1809345.00
04/02/2017 18:15,2,0.604,ACTIVE,213.06,342.35,59.981,1491171304,"201051344000651","219011344069620",29.22,21.50,0,334.24,356.78,17.9,15.3,0.124,647223.4,647223.4,33071,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171328,1809346.00
04/02/2017 18:15,2,0.506,ACTIVE,211.70,339.65,59.986,1491171304,"274151322000088","219011344069620",27.87,25.00,0,333.93,347.76,14.3,11.9,0.084,870225.6,870225.6,32585,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171329,1809347.00
04/02/2017 18:15,2,0.350,ACTIVE,212.83,416.29,59.986,1491171304,"274151322000068","219011344069620",39.20,28.30,0,336.94,428.61,13.9,11.5,0.075,749307.6,749307.6,33574,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171330,1809348.00
04/02/2017 18:15,2,0.637,ACTIVE,212.61,340.85,59.981,1491171304,"201051344001135","219011344069620",29.20,21.80,0,334.24,356.48,18.9,16.3,0.128,643042.5,643042.5,33084,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171331,1809349.00
04/02/2017 18:15,2,0.607,ACTIVE,212.16,341.45,59.986,1491171304,"201051344000594","219011344069620",28.88,19.80,0,332.13,353.77,17.8,15.3,0.124,663734.6,663734.6,32939,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171332,1809350.00
04/02/2017 18:15,2,0.635,ACTIVE,213.06,341.45,60.012,1491171304,"201051344001203","219011344069620",28.69,20.30,0,334.24,358.28,18.4,15.9,0.128,651548.5,651548.5,33140,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171333,1809351.00
04/02/2017 18:15,2,0.525,ACTIVE,211.93,339.65,59.981,1491171304,"274151322000054","219011344069620",28.03,26.00,0,333.93,348.36,14.9,12.4,0.093,888552.2,888552.2,32483,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171334,1809352.00
04/02/2017 18:15,2,0.615,ACTIVE,212.83,341.15,60.018,1491171304,"201051344000867","219011344069620",28.71,21.30,0,333.03,354.07,17.9,15.4,0.115,648779.1,648779.1,33102,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171335,1809353.00
04/02/2017 18:15,2,0.635,ACTIVE,213.06,342.65,59.981,1491171304,"201051344001093","219011344069620",28.94,19.80,0,335.44,356.78,18.6,16.1,0.128,650411.1,650411.1,32958,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171336,1809354.00
04/02/2017 18:15,2,0.572,ACTIVE,212.61,342.35,59.981,1491171304,"201051344000900","219011344069620",28.94,20.30,0,332.43,354.37,16.9,14.3,0.119,669926.3,669926.3,32450,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171337,1809355.00
04/02/2017 18:15,2,0.592,ACTIVE,212.83,342.65,59.949,1491171304,"201051344000648","219011344069620",29.16,20.00,0,334.24,354.07,17.6,15.0,0.119,659550.4,659550.4,32520,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171338,1809356.00
04/02/2017 18:15,2,0.617,ACTIVE,212.61,341.75,59.991,1491171304,"201051344000569","219011344069620",28.61,21.30,0,333.63,354.67,17.9,15.3,0.124,672115.7,672115.7,32429,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171339,1809357.00
04/02/2017 18:15,2,0.617,ACTIVE,212.61,341.45,59.996,1491171304,"201051344000983","219011344069620",28.94,21.50,0,333.63,354.67,18.1,15.5,0.124,662881.2,662881.2,32626,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171340,1809358.00
04/02/2017 18:15,2,0.598,ACTIVE,212.61,341.75,59.996,1491171304,"201051344001158","219011344069620",28.55,20.30,0,333.63,354.97,17.2,14.7,0.128,648790.6,648790.6,32978,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171341,1809359.00
04/02/2017 18:15,2,0.594,ACTIVE,213.06,343.25,59.944,1491171304,"201051344000576","219011344069620",28.37,20.30,0,334.54,355.58,17.1,14.5,0.115,662756.9,662756.9,32502,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171342,1809360.00
04/02/2017 18:15,2,0.531,ACTIVE,212.16,338.74,59.991,1491171304,"274151322000087","219011344069620",27.97,28.80,0,334.54,348.36,15.1,12.6,0.093,860428.3,860428.3,32858,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491171343,1809361.00
04/02/2017 18:30,2,0.656,ACTIVE,213.06,342.95,59.944,1491172203,"201051344000645","219011344069620",28.59,20.30,0,334.24,351.67,19.0,16.4,0.141,661909.3,661909.3,32540,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172205,1809362.00
04/02/2017 18:30,2,0.600,ACTIVE,211.70,342.05,59.954,1491172203,"274151322000085","219011344069620",27.89,24.80,0,334.84,347.16,16.9,14.4,0.097,885969.1,885969.1,32547,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172205,1809363.00
04/02/2017 18:30,2,0.672,ACTIVE,213.29,344.45,59.933,1491172203,"201051344000633","219011344069620",28.86,19.80,0,334.24,353.17,19.6,17.0,0.141,648366.2,648366.2,33075,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172206,1809364.00
04/02/2017 18:30,2,0.676,ACTIVE,212.61,341.75,59.954,1491172203,"201051344000469","219011344069620",28.63,19.00,0,333.03,351.07,19.6,17.0,0.141,651044.3,651044.3,33037,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172207,1809365.00
04/02/2017 18:30,2,0.703,ACTIVE,212.61,342.95,59.959,1491172203,"201051344000646","219011344069620",29.76,19.80,0,332.43,351.97,21.2,18.5,0.155,644719.6,644719.6,32940,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172208,1809366.00
04/02/2017 18:30,2,0.615,ACTIVE,211.48,338.74,59.954,1491172203,"274151322000052","219011344069620",28.86,24.80,0,333.93,347.76,18.0,15.4,0.110,917395.2,917395.2,32314,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172209,1809367.00
04/02/2017 18:30,2,0.758,ACTIVE,213.06,343.55,59.954,1491172203,"201051344000585","219011344069620",29.06,20.30,0,332.73,352.27,22.3,19.6,0.155,655456.7,655456.7,33096,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172210,1809368.00
04/02/2017 18:30,2,0.709,ACTIVE,212.83,341.75,59.954,1491172203,"201051344001230","219011344069620",29.18,18.70,0,332.13,350.47,21.0,18.4,0.150,649025.4,649025.4,32817,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172211,1809369.00
04/02/2017 18:30,2,0.701,ACTIVE,213.51,343.25,59.949,1491172203,"201051344000582","219011344069620",29.18,20.70,0,333.03,352.87,20.8,18.1,0.146,639069.1,639069.1,33013,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172212,1809370.00
04/02/2017 18:30,2,0.734,ACTIVE,212.61,342.95,59.917,1491172203,"201051344000955","219011344069620",29.24,20.30,0,332.43,351.07,21.8,19.1,0.155,657182.8,657182.8,32903,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172213,1809371.00
04/02/2017 18:30,2,0.361,ACTIVE,211.93,423.50,59.917,1491172203,"274151322000094","219011344069620",40.04,25.80,0,335.44,431.02,14.4,12.0,0.088,748743.9,748743.9,33650,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172214,1809372.00
04/02/2017 18:30,2,0.688,ACTIVE,212.61,341.75,59.949,1491172203,"201051344000579","219011344069620",29.50,19.30,0,334.24,351.37,20.6,17.9,0.137,668625.5,668625.5,32869,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172215,1809373.00
04/02/2017 18:30,2,0.732,ACTIVE,212.61,341.75,59.949,1491172203,"201051344000890","219011344069620",29.64,19.30,0,333.33,351.67,22.0,19.3,0.150,650986.6,650986.6,33020,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172215,1809374.00
04/02/2017 18:30,2,0.727,ACTIVE,213.06,343.25,59.901,1491172203,"201051344000438","219011344069620",28.96,20.00,0,333.93,352.57,21.4,18.7,0.150,653902.8,653902.8,32993,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172216,1809375.00
04/02/2017 18:30,2,0.730,ACTIVE,213.06,340.85,59.954,1491172203,"201051344000417","219011344069620",19.18,19.30,0,332.73,347.76,14.2,11.8,0.097,621403.8,621403.8,33307,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172217,1809376.00
04/02/2017 18:30,2,0.600,ACTIVE,211.70,339.34,59.933,1491172203,"274151322000083","219011344069620",28.31,23.00,0,334.24,347.46,17.2,14.7,0.110,908268.4,908268.4,32369,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172218,1809377.00
04/02/2017 18:30,2,0.623,ACTIVE,212.16,339.65,59.938,1491172203,"274151322000076","219011344069620",29.64,24.80,0,335.14,348.06,18.7,16.1,0.124,967787.8,967787.8,32478,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172219,1809378.00
04/02/2017 18:30,2,0.662,ACTIVE,212.38,342.05,59.949,1491172203,"201051344000868","219011344069620",29.30,19.50,0,333.33,351.07,19.7,17.1,0.137,649714.6,649714.6,33068,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172220,1809379.00
04/02/2017 18:30,2,0.619,ACTIVE,211.70,338.44,59.944,1491172203,"274151322000095","219011344069620",28.82,22.80,0,333.63,347.16,18.1,15.6,0.115,958576.7,958576.7,32600,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172221,1809380.00
04/02/2017 18:30,2,0.650,ACTIVE,212.61,341.75,59.949,1491172203,"201051344000988","219011344069620",18.87,19.80,0,333.33,350.17,12.4,10.1,0.093,596517.5,596517.5,33108,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172222,1809381.00
04/02/2017 18:30,2,0.719,ACTIVE,212.83,342.05,59.954,1491172203,"201051344001025","219011344069620",29.38,20.00,0,333.03,352.27,21.4,18.8,0.146,653087.0,653087.0,33183,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172223,1809382.00
04/02/2017 18:30,2,0.650,ACTIVE,212.61,342.05,59.991,1491172203,"201051344000458","219011344069620",29.32,21.00,0,333.93,351.37,19.4,16.8,0.141,661981.7,661981.7,32694,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172224,1809383.00
04/02/2017 18:30,2,0.650,ACTIVE,213.06,343.55,59.954,1491172203,"201051344000853","219011344069620",29.14,20.00,0,335.74,352.57,19.2,16.7,0.137,662234.1,662234.1,32538,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172225,1809384.00
04/02/2017 18:30,2,0.697,ACTIVE,213.06,343.55,59.949,1491172203,"201051344000685","219011344069620",28.82,19.30,0,333.33,352.27,20.4,17.8,0.159,654071.0,654071.0,32880,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172226,1809385.00
04/02/2017 18:30,2,0.723,ACTIVE,212.83,343.25,59.917,1491172203,"201051344000917","219011344069620",28.59,20.70,0,333.63,352.27,20.9,18.3,0.150,650732.5,650732.5,32863,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172227,1809386.00
04/02/2017 18:30,2,0.711,ACTIVE,213.06,342.65,59.944,1491172203,"201051344001145","219011344069620",29.20,18.30,0,334.24,352.27,21.1,18.4,0.150,658559.2,658559.2,32712,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172227,1809387.00
04/02/2017 18:30,2,0.707,ACTIVE,213.06,342.65,59.917,1491172203,"201051344000651","219011344069620",29.10,21.00,0,334.24,352.57,20.9,18.2,0.150,647227.8,647227.8,33072,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172228,1809388.00
04/02/2017 18:30,2,0.574,ACTIVE,211.48,339.04,59.912,1491172203,"274151322000088","219011344069620",27.85,24.50,0,333.93,346.56,16.3,13.8,0.102,870229.0,870229.0,32586,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172229,1809389.00
04/02/2017 18:30,2,0.410,ACTIVE,212.61,406.37,59.954,1491172203,"274151322000068","219011344069620",38.23,27.80,0,335.44,432.52,15.9,13.5,0.093,749310.8,749310.8,33575,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172230,1809390.00
04/02/2017 18:30,2,0.729,ACTIVE,212.61,341.75,59.928,1491172203,"201051344001135","219011344069620",29.32,21.30,0,333.03,351.37,21.7,19.0,0.150,643047.1,643047.1,33085,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172231,1809391.00
04/02/2017 18:30,2,0.660,ACTIVE,212.38,342.05,59.944,1491172203,"201051344000594","219011344069620",29.30,19.30,0,332.43,351.07,19.6,17.0,0.137,663738.8,663738.8,32940,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172232,1809392.00
04/02/2017 18:30,2,0.721,ACTIVE,213.06,342.05,59.949,1491172203,"201051344001203","219011344069620",29.06,20.00,0,333.63,353.17,21.3,18.6,0.159,651553.0,651553.0,33141,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172233,1809393.00
04/02/2017 18:30,2,0.598,ACTIVE,211.70,338.44,59.949,1491172203,"274151322000054","219011344069620",27.73,25.30,0,333.63,347.46,16.8,14.3,0.106,888555.7,888555.7,32484,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172234,1809394.00
04/02/2017 18:30,2,0.664,ACTIVE,212.83,341.15,59.959,1491172203,"201051344000867","219011344069620",29.16,20.70,0,332.73,350.77,19.6,17.0,0.133,648783.3,648783.3,33103,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172235,1809395.00
04/02/2017 18:30,2,0.725,ACTIVE,212.83,342.95,59.986,1491172203,"201051344001093","219011344069620",29.12,19.80,0,333.33,351.97,21.4,18.8,0.146,650415.6,650415.6,32959,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172236,1809396.00
04/02/2017 18:30,2,0.637,ACTIVE,212.61,342.35,59.954,1491172203,"201051344000900","219011344069620",28.77,19.80,0,333.33,351.07,18.6,16.0,0.137,669930.2,669930.2,32451,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172237,1809397.00
04/02/2017 18:30,2,0.648,ACTIVE,213.06,342.35,59.954,1491172203,"201051344000648","219011344069620",29.28,19.30,0,334.24,351.37,19.3,16.7,0.133,659554.5,659554.5,32521,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172238,1809398.00
04/02/2017 18:30,2,0.666,ACTIVE,212.83,342.35,59.965,1491172203,"201051344000569","219011344069620",29.04,20.30,0,333.93,351.37,19.6,17.0,0.141,672119.9,672119.9,32430,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172238,1809399.00
04/02/2017 18:30,2,0.662,ACTIVE,212.83,342.05,59.959,1491172203,"201051344000983","219011344069620",29.30,20.70,0,333.33,351.37,19.7,17.1,0.137,662885.4,662885.4,32627,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172239,1809400.00
04/02/2017 18:30,2,0.648,ACTIVE,212.61,342.95,59.959,1491172203,"201051344001158","219011344069620",28.94,19.80,0,333.03,351.07,19.0,16.4,0.141,648794.6,648794.6,32979,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172240,1809401.00
04/02/2017 18:30,2,0.635,ACTIVE,213.29,344.15,59.959,1491172203,"201051344000576","219011344069620",29.16,19.50,0,333.93,352.27,18.8,16.2,0.133,662760.8,662760.8,32503,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172241,1809402.00
04/02/2017 18:30,2,0.588,ACTIVE,212.16,342.65,59.959,1491172203,"274151322000087","219011344069620",28.21,27.80,0,333.93,347.16,16.8,14.3,0.097,860431.8,860431.8,32859,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491172242,1809403.00
04/02/2017 18:45,2,0.414,ACTIVE,212.83,340.55,59.991,1491173103,"201051344000645","219011344069620",28.31,19.50,0,334.54,352.27,11.9,9.6,0.071,661912.5,661912.5,32541,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173104,1809404.00
04/02/2017 18:45,2,0.352,ACTIVE,212.16,339.34,59.965,1491173103,"274151322000085","219011344069620",27.67,23.50,0,334.84,346.26,9.8,7.6,0.053,885971.7,885971.7,32548,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173105,1809405.00
04/02/2017 18:45,2,0.432,ACTIVE,213.06,342.35,59.996,1491173103,"201051344000633","219011344069620",28.90,19.00,0,333.33,354.07,12.7,10.3,0.075,648369.5,648369.5,33076,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173106,1809406.00
04/02/2017 18:45,2,0.477,ACTIVE,212.38,339.04,59.954,1491173103,"201051344000469","219011344069620",23.14,18.00,0,332.13,351.97,11.2,8.9,0.062,651047.5,651047.5,33038,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173107,1809407.00
04/02/2017 18:45,2,0.469,ACTIVE,212.61,339.95,59.975,1491173103,"201051344000646","219011344069620",28.73,19.00,0,331.53,352.87,13.7,11.3,0.080,644723.2,644723.2,32941,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173107,1809408.00
04/02/2017 18:45,2,0.385,ACTIVE,211.70,339.34,59.975,1491173103,"274151322000052","219011344069620",27.61,23.80,0,333.93,347.16,10.8,8.5,0.062,917398.1,917398.1,32315,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173108,1809409.00
