ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 18:45,2,0.494,ACTIVE,213.06,340.85,59.975,1491173103,"201051344000585","219011344069620",28.67,19.50,0,333.03,354.37,14.3,11.9,0.080,655460.6,655460.6,33097,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173109,1809410.00
04/02/2017 18:45,2,0.461,ACTIVE,212.61,339.34,59.975,1491173103,"201051344001230","219011344069620",28.45,18.30,0,332.13,353.17,13.3,10.9,0.075,649029.0,649029.0,32818,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173110,1809411.00
04/02/2017 18:45,2,0.447,ACTIVE,213.29,340.25,59.981,1491173103,"201051344000582","219011344069620",28.96,19.30,0,333.93,354.37,13.2,10.8,0.075,639072.6,639072.6,33014,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173111,1809412.00
04/02/2017 18:45,2,0.488,ACTIVE,212.38,339.95,59.981,1491173103,"201051344000955","219011344069620",28.53,19.50,0,332.43,352.87,14.1,11.7,0.084,657186.5,657186.5,32904,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173112,1809413.00
04/02/2017 18:45,2,0.223,ACTIVE,211.93,396.45,59.975,1491173103,"274151322000094","219011344069620",37.23,25.00,0,336.04,430.42,8.4,6.2,0.049,748746.2,748746.2,33651,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173113,1809414.00
04/02/2017 18:45,2,0.465,ACTIVE,212.38,339.34,59.975,1491173103,"201051344000579","219011344069620",28.59,19.30,0,333.03,352.27,13.4,11.1,0.075,668629.0,668629.0,32870,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173114,1809415.00
04/02/2017 18:45,2,0.490,ACTIVE,212.61,339.65,59.933,1491173103,"201051344000890","219011344069620",28.39,19.00,0,333.03,353.17,14.1,11.7,0.080,650990.3,650990.3,33021,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173115,1809416.00
04/02/2017 18:45,2,0.473,ACTIVE,213.06,339.65,59.975,1491173103,"201051344000438","219011344069620",28.63,19.00,0,333.03,353.77,13.7,11.3,0.075,653906.4,653906.4,32994,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173116,1809417.00
04/02/2017 18:45,2,0.486,ACTIVE,213.06,339.34,59.970,1491173103,"201051344000417","219011344069620",18.51,18.70,0,333.33,348.36,9.1,6.9,0.053,621406.1,621406.1,33308,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173116,1809418.00
04/02/2017 18:45,2,0.357,ACTIVE,212.16,340.25,59.986,1491173103,"274151322000083","219011344069620",27.71,22.30,0,334.24,346.86,10.0,7.8,0.053,908271.1,908271.1,32370,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173117,1809419.00
04/02/2017 18:45,2,0.377,ACTIVE,212.61,338.44,59.944,1491173103,"274151322000076","219011344069620",28.29,23.50,0,335.44,347.46,10.9,8.6,0.062,967790.8,967790.8,32479,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173119,1809420.00
04/02/2017 18:45,2,0.469,ACTIVE,212.38,339.04,59.954,1491173103,"201051344000868","219011344069620",22.40,18.30,0,332.13,351.67,10.7,8.4,0.057,649717.8,649717.8,33069,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173120,1809421.00
04/02/2017 18:45,2,0.369,ACTIVE,211.70,339.65,59.970,1491173103,"274151322000095","219011344069620",27.79,22.30,0,334.24,346.86,10.4,8.1,0.066,958579.5,958579.5,32601,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173121,1809422.00
04/02/2017 18:45,2,0.402,ACTIVE,212.38,339.95,60.023,1491173103,"201051344000988","219011344069620",18.47,19.00,0,332.43,349.56,7.5,5.4,0.044,596519.4,596519.4,33109,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173122,1809423.00
04/02/2017 18:45,2,0.471,ACTIVE,212.83,339.04,59.965,1491173103,"201051344001025","219011344069620",27.93,19.30,0,333.03,353.77,13.3,10.9,0.084,653090.6,653090.6,33184,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173123,1809424.00
04/02/2017 18:45,2,0.434,ACTIVE,212.16,339.04,60.002,1491173103,"201051344000458","219011344069620",27.93,20.00,0,333.93,351.37,12.3,10.0,0.071,661984.9,661984.9,32695,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173123,1809425.00
04/02/2017 18:45,2,0.412,ACTIVE,213.06,341.15,59.975,1491173103,"201051344000853","219011344069620",28.88,19.30,0,335.14,353.17,12.1,9.7,0.071,662237.3,662237.3,32539,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173124,1809426.00
04/02/2017 18:45,2,0.473,ACTIVE,213.06,341.15,59.975,1491173103,"201051344000685","219011344069620",24.07,18.30,0,333.03,354.07,11.6,9.2,0.075,654074.4,654074.4,32881,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173125,1809427.00
04/02/2017 18:45,2,0.469,ACTIVE,213.06,340.85,59.970,1491173103,"201051344000917","219011344069620",27.91,19.50,0,333.03,353.47,13.3,10.9,0.080,650736.0,650736.0,32864,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173126,1809428.00
04/02/2017 18:45,2,0.449,ACTIVE,213.06,340.85,59.991,1491173103,"201051344001145","219011344069620",28.98,17.80,0,333.93,353.47,13.2,10.8,0.080,658562.8,658562.8,32713,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173127,1809429.00
04/02/2017 18:45,2,0.465,ACTIVE,213.06,341.15,59.986,1491173103,"201051344000651","219011344069620",28.05,19.30,0,333.33,352.87,13.2,10.8,0.080,647231.3,647231.3,33073,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173128,1809430.00
04/02/2017 18:45,2,0.332,ACTIVE,211.70,339.34,59.970,1491173103,"274151322000088","219011344069620",27.35,23.30,0,333.63,345.96,9.2,7.0,0.044,870231.5,870231.5,32587,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173129,1809431.00
04/02/2017 18:45,2,0.242,ACTIVE,212.61,394.65,59.965,1491173103,"274151322000068","219011344069620",37.13,26.50,0,336.34,428.01,9.2,6.9,0.044,749313.2,749313.2,33576,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173130,1809432.00
04/02/2017 18:45,2,0.482,ACTIVE,212.61,339.04,59.975,1491173103,"201051344001135","219011344069620",28.13,19.80,0,332.43,351.97,13.7,11.3,0.080,643050.8,643050.8,33086,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173131,1809433.00
04/02/2017 18:45,2,0.441,ACTIVE,211.93,339.04,59.975,1491173103,"201051344000594","219011344069620",28.19,19.00,0,332.13,352.27,12.6,10.3,0.071,663742.1,663742.1,32941,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173132,1809434.00
04/02/2017 18:45,2,0.475,ACTIVE,213.06,340.25,59.975,1491173103,"201051344001203","219011344069620",28.15,18.70,0,333.63,354.37,13.5,11.1,0.088,651556.6,651556.6,33142,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173133,1809435.00
04/02/2017 18:45,2,0.350,ACTIVE,211.70,337.84,59.959,1491173103,"274151322000054","219011344069620",27.35,24.00,0,333.93,346.86,9.7,7.4,0.057,888558.3,888558.3,32485,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173134,1809436.00
04/02/2017 18:45,2,0.434,ACTIVE,212.38,338.44,59.970,1491173103,"201051344000867","219011344069620",28.25,19.80,0,332.73,351.67,12.5,10.1,0.071,648786.5,648786.5,33104,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173134,1809437.00
04/02/2017 18:45,2,0.480,ACTIVE,212.83,340.25,59.954,1491173103,"201051344001093","219011344069620",28.37,18.70,0,332.73,352.87,13.9,11.5,0.080,650419.2,650419.2,32960,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173135,1809438.00
04/02/2017 18:45,2,0.398,ACTIVE,212.16,339.34,59.954,1491173103,"201051344000900","219011344069620",27.81,18.70,0,333.33,351.67,11.2,8.9,0.066,669933.1,669933.1,32452,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173136,1809439.00
04/02/2017 18:45,2,0.428,ACTIVE,212.38,339.65,59.986,1491173103,"201051344000648","219011344069620",28.43,18.00,0,334.24,352.27,12.3,9.9,0.066,659557.7,659557.7,32522,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173137,1809440.00
04/02/2017 18:45,2,0.457,ACTIVE,212.38,339.34,59.959,1491173103,"201051344000569","219011344069620",23.50,19.80,0,333.63,353.47,10.9,8.6,0.062,672123.1,672123.1,32431,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173138,1809441.00
04/02/2017 18:45,2,0.436,ACTIVE,211.93,338.74,60.018,1491173103,"201051344000983","219011344069620",28.41,19.50,0,333.33,351.67,12.6,10.2,0.071,662888.7,662888.7,32628,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173139,1809442.00
04/02/2017 18:45,2,0.424,ACTIVE,211.70,338.44,59.970,1491173103,"201051344001158","219011344069620",27.63,19.00,0,332.73,352.27,11.9,9.6,0.075,648797.8,648797.8,32980,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173140,1809443.00
04/02/2017 18:45,2,0.412,ACTIVE,212.38,339.95,59.970,1491173103,"201051344000576","219011344069620",28.17,18.30,0,333.93,352.27,11.8,9.5,0.071,662763.9,662763.9,32504,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173141,1809444.00
04/02/2017 18:45,2,0.357,ACTIVE,211.70,338.74,59.965,1491173103,"274151322000087","219011344069620",27.08,26.00,0,334.24,346.86,9.8,7.5,0.044,860434.4,860434.4,32860,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491173142,1809445.00
04/02/2017 19:00,2,0.342,ACTIVE,213.06,339.95,59.970,1491174003,"201051344000645","219011344069620",27.93,18.00,0,333.93,347.16,9.7,7.4,0.053,661914.5,661914.5,32542,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174005,1809446.00
04/02/2017 19:00,2,0.281,ACTIVE,212.16,337.84,59.954,1491174003,"274151322000085","219011344069620",27.29,21.80,0,334.24,343.25,7.8,5.6,0.035,885973.3,885973.3,32549,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174005,1809447.00
04/02/2017 19:00,2,0.354,ACTIVE,213.06,340.85,59.954,1491174003,"201051344000633","219011344069620",28.67,17.50,0,333.33,349.26,10.3,8.0,0.057,648371.7,648371.7,33077,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174006,1809448.00
04/02/2017 19:00,2,0.373,ACTIVE,212.61,339.65,59.933,1491174003,"201051344000469","219011344069620",27.67,16.70,0,332.13,346.26,10.5,8.2,0.053,651049.7,651049.7,33039,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174008,1809449.00
04/02/2017 19:00,2,0.393,ACTIVE,212.38,338.74,59.970,1491174003,"201051344000646","219011344069620",27.91,17.80,0,332.73,346.86,11.1,8.8,0.062,644725.6,644725.6,32942,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174008,1809450.00
04/02/2017 19:00,2,0.305,ACTIVE,211.70,337.84,59.986,1491174003,"274151322000052","219011344069620",27.75,22.30,0,333.93,343.55,8.6,6.4,0.035,917399.9,917399.9,32316,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174009,1809451.00
04/02/2017 19:00,2,0.412,ACTIVE,212.83,339.65,59.949,1491174003,"201051344000585","219011344069620",28.07,18.00,0,332.73,347.46,11.8,9.4,0.062,655463.2,655463.2,33098,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174010,1809452.00
04/02/2017 19:00,2,0.381,ACTIVE,212.38,338.74,59.965,1491174003,"201051344001230","219011344069620",27.89,17.30,0,331.53,346.26,10.8,8.5,0.057,649031.3,649031.3,32819,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174011,1809453.00
04/02/2017 19:00,2,0.379,ACTIVE,213.06,340.25,59.938,1491174003,"201051344000582","219011344069620",27.95,17.50,0,332.43,347.46,10.8,8.5,0.057,639074.9,639074.9,33015,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174012,1809454.00
04/02/2017 19:00,2,0.406,ACTIVE,212.38,338.44,59.949,1491174003,"201051344000955","219011344069620",27.89,18.00,0,331.83,346.56,11.5,9.2,0.062,657189.0,657189.0,32905,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174013,1809455.00
04/02/2017 19:00,2,0.176,ACTIVE,212.16,378.72,59.975,1491174003,"274151322000094","219011344069620",35.52,23.30,0,335.44,410.28,6.3,4.2,0.035,748747.4,748747.4,33652,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174014,1809456.00
04/02/2017 19:00,2,0.383,ACTIVE,212.38,338.74,59.981,1491174003,"201051344000579","219011344069620",28.77,18.00,0,333.33,345.96,11.2,8.9,0.049,668631.4,668631.4,32871,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174015,1809457.00
04/02/2017 19:00,2,0.408,ACTIVE,212.38,338.14,59.970,1491174003,"201051344000890","219011344069620",27.91,17.80,0,332.43,347.46,11.6,9.2,0.057,650992.8,650992.8,33022,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174016,1809458.00
04/02/2017 19:00,2,0.373,ACTIVE,212.83,339.65,59.970,1491174003,"201051344000438","219011344069620",29.32,17.80,0,333.33,347.46,11.2,8.9,0.053,653908.9,653908.9,32995,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174017,1809459.00
04/02/2017 19:00,2,0.408,ACTIVE,212.61,337.84,59.959,1491174003,"201051344000417","219011344069620",19.08,17.50,0,333.03,344.76,7.9,5.7,0.035,621407.5,621407.5,33309,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174017,1809460.00
04/02/2017 19:00,2,0.281,ACTIVE,211.70,337.84,59.996,1491174003,"274151322000083","219011344069620",27.55,21.50,0,334.24,343.25,7.9,5.7,0.044,908272.7,908272.7,32371,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174018,1809461.00
04/02/2017 19:00,2,0.299,ACTIVE,212.38,338.44,59.965,1491174003,"274151322000076","219011344069620",27.99,22.30,0,335.44,343.85,8.5,6.3,0.044,967792.5,967792.5,32480,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174019,1809462.00
04/02/2017 19:00,2,0.369,ACTIVE,212.38,338.74,59.986,1491174003,"201051344000868","219011344069620",27.75,17.30,0,333.03,345.96,10.4,8.1,0.049,649720.0,649720.0,33070,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174020,1809463.00
04/02/2017 19:00,2,0.289,ACTIVE,211.70,338.44,59.975,1491174003,"274151322000095","219011344069620",27.77,21.30,0,334.54,342.95,8.2,6.0,0.049,958581.2,958581.2,32602,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174021,1809464.00
04/02/2017 19:00,2,0.340,ACTIVE,212.38,339.65,60.007,1491174003,"201051344000988","219011344069620",18.13,17.80,0,332.13,345.66,6.3,4.1,0.035,596520.5,596520.5,33110,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174022,1809465.00
04/02/2017 19:00,2,0.379,ACTIVE,212.38,337.84,59.981,1491174003,"201051344001025","219011344069620",28.51,17.80,0,332.73,347.16,10.9,8.6,0.057,653093.0,653093.0,33185,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174023,1809466.00
04/02/2017 19:00,2,0.359,ACTIVE,212.38,338.74,59.981,1491174003,"201051344000458","219011344069620",27.91,19.00,0,333.03,345.66,10.2,7.9,0.049,661987.0,661987.0,32696,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174024,1809467.00
04/02/2017 19:00,2,0.344,ACTIVE,213.06,340.25,59.981,1491174003,"201051344000853","219011344069620",28.63,17.80,0,333.63,348.06,10.0,7.7,0.049,662239.4,662239.4,32540,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174025,1809468.00
04/02/2017 19:00,2,0.365,ACTIVE,212.83,339.65,59.975,1491174003,"201051344000685","219011344069620",27.89,17.50,0,332.43,347.76,10.3,8.0,0.062,654076.5,654076.5,32882,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174026,1809469.00
04/02/2017 19:00,2,0.375,ACTIVE,212.83,340.25,59.965,1491174003,"201051344000917","219011344069620",28.17,18.00,0,332.43,348.36,10.7,8.4,0.062,650738.3,650738.3,32865,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174026,1809470.00
04/02/2017 19:00,2,0.367,ACTIVE,212.83,339.95,59.975,1491174003,"201051344001145","219011344069620",28.49,16.70,0,333.93,348.06,10.6,8.3,0.062,658565.0,658565.0,32714,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174027,1809471.00
04/02/2017 19:00,2,0.381,ACTIVE,212.61,339.34,59.975,1491174003,"201051344000651","219011344069620",28.01,17.30,0,333.93,347.46,10.9,8.6,0.062,647233.6,647233.6,33074,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174028,1809472.00
04/02/2017 19:00,2,0.266,ACTIVE,211.70,336.94,59.981,1491174003,"274151322000088","219011344069620",26.52,21.50,0,333.33,342.65,7.2,5.0,0.031,870232.9,870232.9,32588,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174029,1809473.00
04/02/2017 19:00,2,0.193,ACTIVE,212.61,388.94,59.991,1491174003,"274151322000068","219011344069620",36.64,24.80,0,336.34,408.78,7.2,5.0,0.027,749314.6,749314.6,33577,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174030,1809474.00
04/02/2017 19:00,2,0.395,ACTIVE,212.38,337.84,59.975,1491174003,"201051344001135","219011344069620",28.15,18.00,0,332.43,346.86,11.3,9.0,0.057,643053.2,643053.2,33087,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174031,1809475.00
04/02/2017 19:00,2,0.363,ACTIVE,212.38,339.04,59.996,1491174003,"201051344000594","219011344069620",27.91,18.00,0,330.63,346.86,10.3,8.0,0.053,663744.2,663744.2,32942,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174032,1809476.00
04/02/2017 19:00,2,0.391,ACTIVE,212.61,338.74,59.991,1491174003,"201051344001203","219011344069620",27.87,17.50,0,333.33,348.36,11.0,8.7,0.062,651559.0,651559.0,33143,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174033,1809477.00
04/02/2017 19:00,2,0.275,ACTIVE,211.93,339.65,60.002,1491174003,"274151322000054","219011344069620",27.41,22.50,0,333.93,342.95,7.7,5.5,0.035,888559.9,888559.9,32486,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174034,1809478.00
04/02/2017 19:00,2,0.359,ACTIVE,212.61,338.14,60.007,1491174003,"201051344000867","219011344069620",28.15,18.30,0,331.83,345.96,10.3,8.0,0.049,648788.7,648788.7,33105,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174035,1809479.00
04/02/2017 19:00,2,0.404,ACTIVE,212.61,340.25,59.996,1491174003,"201051344001093","219011344069620",28.01,17.30,0,333.03,347.16,11.5,9.2,0.057,650421.7,650421.7,32961,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174036,1809480.00
04/02/2017 19:00,2,0.318,ACTIVE,212.38,339.34,60.002,1491174003,"201051344000900","219011344069620",27.91,17.50,0,331.83,345.96,9.0,6.8,0.049,669935.0,669935.0,32453,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174036,1809481.00
04/02/2017 19:00,2,0.357,ACTIVE,212.83,339.04,59.975,1491174003,"201051344000648","219011344069620",28.07,17.00,0,332.43,346.26,10.2,7.9,0.053,659559.9,659559.9,32523,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174037,1809482.00
04/02/2017 19:00,2,0.361,ACTIVE,212.61,338.74,60.002,1491174003,"201051344000569","219011344069620",28.19,18.30,0,332.73,345.66,10.3,8.0,0.053,672125.2,672125.2,32432,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174038,1809483.00
04/02/2017 19:00,2,0.367,ACTIVE,212.38,338.74,59.996,1491174003,"201051344000983","219011344069620",27.91,18.30,0,331.23,345.96,10.4,8.1,0.053,662890.9,662890.9,32629,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174039,1809484.00
04/02/2017 19:00,2,0.348,ACTIVE,212.38,338.74,60.007,1491174003,"201051344001158","219011344069620",28.07,17.80,0,331.23,345.96,9.9,7.6,0.053,648799.8,648799.8,32981,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174040,1809485.00
04/02/2017 19:00,2,0.346,ACTIVE,212.83,340.25,60.034,1491174003,"201051344000576","219011344069620",28.09,17.30,0,333.03,346.56,9.8,7.6,0.049,662765.9,662765.9,32505,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174041,1809486.00
04/02/2017 19:00,2,0.283,ACTIVE,212.16,338.14,59.986,1491174003,"274151322000087","219011344069620",26.88,24.00,0,333.93,342.95,7.8,5.6,0.031,860436.0,860436.0,32861,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174042,1809487.00
04/02/2017 19:15,2,0.258,ACTIVE,212.61,338.74,59.970,1491174903,"201051344000645","219011344069620",27.85,17.00,0,324.32,345.96,7.3,5.1,0.031,661915.9,661915.9,32543,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174904,1809488.00
04/02/2017 19:15,2,0.205,ACTIVE,211.93,337.84,59.986,1491174903,"274151322000085","219011344069620",26.38,19.80,0,323.41,342.05,5.5,3.4,0.027,885974.3,885974.3,32550,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174905,1809489.00
04/02/2017 19:15,2,0.283,ACTIVE,212.61,339.95,59.991,1491174903,"201051344000633","219011344069620",28.25,16.70,0,323.11,347.46,8.1,5.9,0.027,648373.3,648373.3,33078,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174906,1809490.00
04/02/2017 19:15,2,0.285,ACTIVE,212.38,338.44,59.975,1491174903,"201051344000469","219011344069620",28.33,15.80,0,321.61,345.66,8.2,6.0,0.027,651051.4,651051.4,33040,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174907,1809491.00
04/02/2017 19:15,2,0.307,ACTIVE,212.16,337.84,59.986,1491174903,"201051344000646","219011344069620",27.53,17.00,0,322.81,345.36,8.6,6.3,0.040,644727.4,644727.4,32943,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174908,1809492.00
04/02/2017 19:15,2,0.229,ACTIVE,211.70,337.54,59.991,1491174903,"274151322000052","219011344069620",26.78,20.70,0,321.61,342.35,6.2,4.1,0.031,917401.1,917401.1,32317,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174909,1809493.00
04/02/2017 19:15,2,0.324,ACTIVE,212.61,338.44,59.981,1491174903,"201051344000585","219011344069620",27.73,17.00,0,322.21,346.26,9.1,6.9,0.027,655465.1,655465.1,33099,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174910,1809494.00
04/02/2017 19:15,2,0.293,ACTIVE,212.38,337.54,59.996,1491174903,"201051344001230","219011344069620",28.19,16.70,0,322.21,344.76,8.4,6.2,0.027,649033.0,649033.0,32820,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174911,1809495.00
04/02/2017 19:15,2,0.297,ACTIVE,213.06,339.04,59.986,1491174903,"201051344000582","219011344069620",27.57,16.00,0,323.11,346.86,8.3,6.1,0.031,639076.6,639076.6,33016,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174912,1809496.00
04/02/2017 19:15,2,0.309,ACTIVE,212.38,337.84,60.034,1491174903,"201051344000955","219011344069620",28.61,17.00,0,320.41,344.76,9.0,6.8,0.035,657190.9,657190.9,32906,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174912,1809497.00
04/02/2017 19:15,2,0.125,ACTIVE,211.93,338.14,60.012,1491174903,"274151322000094","219011344069620",30.53,20.70,0,323.72,383.53,3.9,1.8,0.022,748748.0,748748.0,33653,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174913,1809498.00
04/02/2017 19:15,2,0.307,ACTIVE,212.16,337.54,60.002,1491174903,"201051344000579","219011344069620",28.23,17.50,0,323.72,345.06,8.8,6.6,0.035,668633.2,668633.2,32872,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174914,1809499.00
04/02/2017 19:15,2,0.307,ACTIVE,212.38,337.54,59.991,1491174903,"201051344000890","219011344069620",28.94,17.00,0,322.21,345.66,9.0,6.8,0.035,650994.7,650994.7,33023,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174915,1809500.00
04/02/2017 19:15,2,0.309,ACTIVE,212.61,338.14,59.991,1491174903,"201051344000438","219011344069620",27.87,16.70,0,322.81,345.96,8.8,6.5,0.035,653910.7,653910.7,32996,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174916,1809501.00
04/02/2017 19:15,2,0.346,ACTIVE,212.83,337.84,60.002,1491174903,"201051344000417","219011344069620",17.95,17.00,0,322.51,343.85,6.3,4.2,0.018,621408.7,621408.7,33310,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174917,1809502.00
04/02/2017 19:15,2,0.205,ACTIVE,211.93,338.44,59.986,1491174903,"274151322000083","219011344069620",26.96,20.00,0,321.91,342.35,5.6,3.5,0.022,908273.7,908273.7,32372,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174918,1809503.00
04/02/2017 19:15,2,0.215,ACTIVE,212.38,338.44,59.986,1491174903,"274151322000076","219011344069620",27.73,20.30,0,323.41,342.65,6.0,3.9,0.031,967793.7,967793.7,32481,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174919,1809504.00
04/02/2017 19:15,2,0.287,ACTIVE,212.16,338.14,59.986,1491174903,"201051344000868","219011344069620",27.67,16.00,0,321.01,344.76,8.0,5.8,0.027,649721.6,649721.6,33071,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174920,1809505.00
04/02/2017 19:15,2,0.211,ACTIVE,211.70,336.64,59.991,1491174903,"274151322000095","219011344069620",26.66,19.50,0,321.91,341.45,5.7,3.6,0.022,958582.3,958582.3,32603,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174921,1809506.00
04/02/2017 19:15,2,0.260,ACTIVE,212.16,338.74,59.991,1491174903,"201051344000988","219011344069620",18.11,17.00,0,320.71,344.76,4.8,2.7,0.013,596521.3,596521.3,33111,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174921,1809507.00
04/02/2017 19:15,2,0.297,ACTIVE,212.61,337.54,59.996,1491174903,"201051344001025","219011344069620",27.99,16.70,0,322.51,344.76,8.4,6.2,0.035,653094.7,653094.7,33186,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174922,1809508.00
04/02/2017 19:15,2,0.279,ACTIVE,212.16,337.24,59.991,1491174903,"201051344000458","219011344069620",27.73,17.80,0,321.91,344.76,7.9,5.7,0.027,661988.6,661988.6,32697,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174923,1809509.00
04/02/2017 19:15,2,0.273,ACTIVE,212.61,339.04,59.991,1491174903,"201051344000853","219011344069620",27.87,17.00,0,324.62,346.56,7.8,5.6,0.031,662240.9,662240.9,32541,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174924,1809510.00
04/02/2017 19:15,2,0.281,ACTIVE,212.83,338.74,59.996,1491174903,"201051344000685","219011344069620",27.53,16.70,0,323.11,346.56,7.8,5.6,0.035,654078.1,654078.1,32883,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174925,1809511.00
04/02/2017 19:15,2,0.297,ACTIVE,212.83,339.34,60.012,1491174903,"201051344000917","219011344069620",27.65,17.00,0,322.81,345.96,8.3,6.1,0.035,650740.0,650740.0,32866,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174926,1809512.00
04/02/2017 19:15,2,0.287,ACTIVE,212.83,339.34,60.007,1491174903,"201051344001145","219011344069620",27.99,15.80,0,323.72,346.26,8.2,6.0,0.031,658566.7,658566.7,32715,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174927,1809513.00
04/02/2017 19:15,2,0.291,ACTIVE,212.83,338.74,60.002,1491174903,"201051344000651","219011344069620",28.29,15.80,0,324.02,345.66,8.4,6.2,0.031,647235.3,647235.3,33075,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174928,1809514.00
04/02/2017 19:15,2,0.189,ACTIVE,211.70,337.24,59.991,1491174903,"274151322000088","219011344069620",25.68,19.80,0,322.51,341.75,4.9,2.8,0.013,870233.7,870233.7,32589,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174929,1809515.00
04/02/2017 19:15,2,0.143,ACTIVE,212.38,339.34,59.991,1491174903,"274151322000068","219011344069620",30.87,22.00,0,330.33,393.75,4.5,2.4,0.018,749315.4,749315.4,33578,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174930,1809516.00
04/02/2017 19:15,2,0.301,ACTIVE,212.38,337.54,59.996,1491174903,"201051344001135","219011344069620",28.65,17.00,0,322.81,344.45,8.8,6.5,0.035,643055.0,643055.0,33088,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174930,1809517.00
04/02/2017 19:15,2,0.277,ACTIVE,211.70,337.54,60.002,1491174903,"201051344000594","219011344069620",28.55,17.30,0,321.31,344.76,8.0,5.8,0.027,663745.8,663745.8,32943,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174931,1809518.00
04/02/2017 19:15,2,0.305,ACTIVE,212.61,338.14,59.975,1491174903,"201051344001203","219011344069620",27.41,16.70,0,323.11,345.96,8.5,6.3,0.031,651560.7,651560.7,33144,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174932,1809519.00
04/02/2017 19:15,2,0.199,ACTIVE,211.70,337.24,59.996,1491174903,"274151322000054","219011344069620",26.82,21.00,0,322.21,342.05,5.4,3.3,0.013,888560.9,888560.9,32487,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174933,1809520.00
04/02/2017 19:15,2,0.281,ACTIVE,212.38,337.84,60.007,1491174903,"201051344000867","219011344069620",27.85,17.50,0,322.21,346.26,8.0,5.8,0.027,648790.3,648790.3,33106,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174934,1809521.00
04/02/2017 19:15,2,0.309,ACTIVE,212.61,339.04,59.996,1491174903,"201051344001093","219011344069620",28.71,16.30,0,321.91,345.36,9.0,6.8,0.031,650423.6,650423.6,32962,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174935,1809522.00
04/02/2017 19:15,2,0.242,ACTIVE,212.16,338.44,60.002,1491174903,"201051344000900","219011344069620",27.17,16.30,0,321.91,345.36,6.7,4.5,0.027,669936.3,669936.3,32454,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174936,1809523.00
04/02/2017 19:15,2,0.283,ACTIVE,212.38,338.44,60.002,1491174903,"201051344000648","219011344069620",27.67,16.00,0,323.11,345.66,8.0,5.7,0.031,659561.5,659561.5,32524,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174937,1809524.00
04/02/2017 19:15,2,0.275,ACTIVE,212.16,337.84,59.954,1491174903,"201051344000569","219011344069620",28.45,17.30,0,322.51,344.45,8.0,5.8,0.027,672126.8,672126.8,32433,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174938,1809525.00
04/02/2017 19:15,2,0.277,ACTIVE,212.16,337.84,60.002,1491174903,"201051344000983","219011344069620",28.67,17.30,0,322.81,344.15,8.1,5.9,0.031,662892.5,662892.5,32630,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174939,1809526.00
04/02/2017 19:15,2,0.268,ACTIVE,212.16,337.84,60.002,1491174903,"201051344001158","219011344069620",27.83,16.70,0,322.81,345.36,7.6,5.4,0.031,648801.3,648801.3,32982,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174940,1809527.00
04/02/2017 19:15,2,0.270,ACTIVE,212.61,338.74,59.981,1491174903,"201051344000576","219011344069620",27.77,16.30,0,323.11,345.96,7.6,5.4,0.027,662767.5,662767.5,32506,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174941,1809528.00
04/02/2017 19:15,2,0.211,ACTIVE,211.93,338.74,60.002,1491174903,"274151322000087","219011344069620",25.86,21.80,0,322.81,341.75,5.6,3.4,0.013,860437.0,860437.0,32862,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491174942,1809529.00
04/02/2017 19:30,2,0.166,ACTIVE,212.38,337.54,59.981,1491175803,"201051344000645","219011344069620",25.78,16.30,0,333.63,343.85,4.3,2.3,0.000,661916.9,661916.9,32544,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175804,1809530.00
04/02/2017 19:30,2,0.094,ACTIVE,211.48,336.34,59.975,1491175803,"274151322000085","219011344069620",25.64,18.70,0,333.93,340.55,2.4,0.4,0.000,885974.8,885974.8,32551,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175805,1809531.00
04/02/2017 19:30,2,0.186,ACTIVE,212.38,339.04,59.970,1491175803,"201051344000633","219011344069620",26.04,15.80,0,332.13,345.66,5.0,2.9,0.004,648374.5,648374.5,33079,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175806,1809532.00
04/02/2017 19:30,2,0.205,ACTIVE,211.93,337.24,59.981,1491175803,"201051344000469","219011344069620",25.15,15.00,0,331.23,343.85,5.2,3.1,0.004,651052.6,651052.6,33041,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175807,1809533.00
04/02/2017 19:30,2,0.203,ACTIVE,211.93,336.94,59.970,1491175803,"201051344000646","219011344069620",25.76,15.80,0,330.93,343.25,5.3,3.2,0.004,644728.6,644728.6,32944,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175808,1809534.00
04/02/2017 19:30,2,0.119,ACTIVE,211.25,336.34,59.975,1491175803,"274151322000052","219011344069620",25.94,19.30,0,333.03,341.75,3.2,1.1,0.000,917401.8,917401.8,32318,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175809,1809535.00
04/02/2017 19:30,2,0.203,ACTIVE,212.38,337.54,60.018,1491175803,"201051344000585","219011344069620",26.68,15.80,0,332.13,343.85,5.5,3.4,0.000,655466.4,655466.4,33100,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175809,1809536.00
04/02/2017 19:30,2,0.201,ACTIVE,212.16,336.64,59.986,1491175803,"201051344001230","219011344069620",23.84,15.80,0,331.83,342.95,4.9,2.8,0.000,649034.2,649034.2,32821,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175810,1809537.00
04/02/2017 19:30,2,0.195,ACTIVE,212.83,337.84,59.975,1491175803,"201051344000582","219011344069620",25.56,15.30,0,332.43,343.25,5.1,3.0,0.004,639077.8,639077.8,33017,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175811,1809538.00
04/02/2017 19:30,2,0.223,ACTIVE,212.16,336.94,59.981,1491175803,"201051344000955","219011344069620",25.07,16.00,0,331.53,343.25,5.7,3.5,0.004,657192.3,657192.3,32907,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175812,1809539.00
04/02/2017 19:30,2,0.000,ALERT,211.48,297.87,59.970,1491175803,"274151322000094","219011344069620",41.11,18.70,0,296.96,390.44,0.0,0.0,0.000,748748.3,748748.3,33654,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,20,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175814,1809540.00
04/02/2017 19:30,2,0.225,ACTIVE,211.70,336.34,59.965,1491175803,"201051344000579","219011344069620",24.93,16.70,0,331.23,342.95,5.7,3.5,0.000,668634.5,668634.5,32873,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175815,1809541.00
04/02/2017 19:30,2,0.209,ACTIVE,212.16,336.94,59.981,1491175803,"201051344000890","219011344069620",25.74,16.00,0,331.53,343.25,5.5,3.4,0.004,650996.1,650996.1,33024,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175816,1809542.00
04/02/2017 19:30,2,0.209,ACTIVE,212.38,337.84,59.975,1491175803,"201051344000438","219011344069620",25.33,15.80,0,332.73,343.85,5.4,3.3,0.004,653912.0,653912.0,32997,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175817,1809543.00
04/02/2017 19:30,2,0.213,ALERT,212.16,300.87,59.970,1491175803,"201051344000417","219011344069620",18.11,16.00,0,299.07,342.35,3.9,1.9,0.000,621409.5,621409.5,33311,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175819,1809544.00
04/02/2017 19:30,2,0.098,ACTIVE,211.48,336.34,59.975,1491175803,"274151322000083","219011344069620",25.23,19.00,0,333.33,341.45,2.5,0.5,0.000,908274.3,908274.3,32373,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175820,1809545.00
04/02/2017 19:30,2,0.102,ACTIVE,211.70,336.34,59.959,1491175803,"274151322000076","219011344069620",26.62,19.00,0,334.54,341.45,2.7,0.7,0.004,967794.3,967794.3,32482,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175821,1809546.00
04/02/2017 19:30,2,0.174,ACTIVE,211.93,336.94,59.981,1491175803,"201051344000868","219011344069620",26.88,15.50,0,332.43,342.95,4.8,2.7,0.000,649722.7,649722.7,33072,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175821,1809547.00
04/02/2017 19:30,2,0.092,ACTIVE,211.48,336.34,59.970,1491175803,"274151322000095","219011344069620",25.82,18.30,0,333.93,341.15,2.4,0.4,0.004,958582.8,958582.8,32604,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175822,1809548.00
04/02/2017 19:30,2,0.141,ALERT,211.70,300.27,59.970,1491175803,"201051344000988","219011344069620",17.99,15.80,0,296.36,344.45,2.6,0.6,0.000,596521.7,596521.7,33112,0,0,0,L,1122011218,0,120.65,121.78,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175824,1809549.00
04/02/2017 19:30,2,0.189,ACTIVE,212.16,336.64,59.975,1491175803,"201051344001025","219011344069620",24.91,15.80,0,333.33,342.95,4.8,2.7,0.000,653095.9,653095.9,33187,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175825,1809550.00
04/02/2017 19:30,2,0.188,ACTIVE,211.70,336.34,59.975,1491175803,"201051344000458","219011344069620",24.53,17.30,0,332.43,343.55,4.7,2.6,0.004,661989.7,661989.7,32698,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175826,1809551.00
04/02/2017 19:30,2,0.168,ACTIVE,212.38,338.14,59.959,1491175803,"201051344000853","219011344069620",25.58,16.00,0,333.63,344.76,4.3,2.3,0.000,662242.0,662242.0,32542,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175827,1809552.00
