ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 19:30,2,0.178,ACTIVE,212.83,338.44,59.970,1491175803,"201051344000685","219011344069620",24.67,15.80,0,332.13,344.45,4.5,2.4,0.004,654079.2,654079.2,32884,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175828,1809553.00
04/02/2017 19:30,2,0.195,ACTIVE,212.38,338.14,59.970,1491175803,"201051344000917","219011344069620",24.39,16.30,0,332.73,344.15,4.8,2.8,0.000,650741.2,650741.2,32867,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175829,1809554.00
04/02/2017 19:30,2,0.184,ACTIVE,212.61,338.14,59.970,1491175803,"201051344001145","219011344069620",24.79,15.30,0,333.63,344.45,4.6,2.5,0.000,658567.8,658567.8,32716,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175829,1809555.00
04/02/2017 19:30,2,0.197,ACTIVE,212.38,337.54,59.986,1491175803,"201051344000651","219011344069620",25.17,15.00,0,333.63,344.15,5.0,2.9,0.004,647236.5,647236.5,33076,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175830,1809556.00
04/02/2017 19:30,2,0.082,ACTIVE_NO_POWER,211.03,336.34,59.959,1491175803,"274151322000088","219011344069620",24.29,18.70,0,333.03,341.15,2.0,0.0,0.000,870234.1,870234.1,32590,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175831,1809557.00
04/02/2017 19:30,2,0.008,ALERT,211.93,298.17,59.954,1491175803,"274151322000068","219011344069620",41.25,19.80,0,296.36,396.45,0.0,0.0,0.000,749315.7,749315.7,33579,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,25,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175833,1809558.00
04/02/2017 19:30,2,0.189,ACTIVE,211.93,336.34,59.965,1491175803,"201051344001135","219011344069620",27.00,15.80,0,332.13,342.65,5.2,3.1,0.004,643056.3,643056.3,33089,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175834,1809559.00
04/02/2017 19:30,2,0.193,ACTIVE,211.70,336.94,59.965,1491175803,"201051344000594","219011344069620",24.09,16.70,0,330.63,342.65,4.8,2.7,0.004,663747.0,663747.0,32944,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175835,1809560.00
04/02/2017 19:30,2,0.203,ACTIVE,212.38,336.94,59.996,1491175803,"201051344001203","219011344069620",24.19,15.80,0,333.63,344.45,5.0,2.9,0.000,651561.9,651561.9,33145,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175836,1809561.00
04/02/2017 19:30,2,0.092,ACTIVE,211.25,336.34,59.938,1491175803,"274151322000054","219011344069620",24.63,19.50,0,333.33,340.85,2.3,0.3,0.000,888561.3,888561.3,32488,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175837,1809562.00
04/02/2017 19:30,2,0.186,ACTIVE,212.16,336.34,59.965,1491175803,"201051344000867","219011344069620",24.85,16.70,0,332.43,343.25,4.7,2.6,0.000,648791.4,648791.4,33107,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175838,1809563.00
04/02/2017 19:30,2,0.211,ACTIVE,212.38,338.44,59.970,1491175803,"201051344001093","219011344069620",25.76,15.80,0,332.73,343.25,5.5,3.4,0.000,650424.9,650424.9,32963,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175839,1809564.00
04/02/2017 19:30,2,0.137,ACTIVE,211.70,337.24,59.970,1491175803,"201051344000900","219011344069620",24.75,15.50,0,331.83,342.95,3.5,1.4,0.000,669937.1,669937.1,32455,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175840,1809565.00
04/02/2017 19:30,2,0.195,ACTIVE,212.16,336.94,59.975,1491175803,"201051344000648","219011344069620",24.23,15.30,0,333.33,344.15,4.8,2.7,0.004,659562.6,659562.6,32525,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175840,1809566.00
04/02/2017 19:30,2,0.186,ACTIVE,211.93,336.64,59.981,1491175803,"201051344000569","219011344069620",25.03,16.30,0,331.53,342.95,4.7,2.6,0.000,672127.9,672127.9,32434,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175841,1809567.00
04/02/2017 19:30,2,0.195,ACTIVE,211.93,336.64,60.002,1491175803,"201051344000983","219011344069620",24.33,16.30,0,331.83,342.95,4.8,2.8,0.000,662893.6,662893.6,32631,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175842,1809568.00
04/02/2017 19:30,2,0.178,ACTIVE,211.93,336.64,59.970,1491175803,"201051344001158","219011344069620",24.19,15.80,0,331.83,342.95,4.4,2.3,0.000,648802.4,648802.4,32983,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175843,1809569.00
04/02/2017 19:30,2,0.174,ACTIVE,212.38,340.85,59.970,1491175803,"201051344000576","219011344069620",24.85,15.50,0,332.43,343.25,4.4,2.4,0.000,662768.5,662768.5,32507,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175844,1809570.00
04/02/2017 19:30,2,0.029,ALERT,211.70,297.87,59.965,1491175803,"274151322000087","219011344069620",30.02,19.80,0,296.66,341.15,0.0,0.0,0.000,860437.6,860437.6,32863,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491175846,1809571.00
04/02/2017 19:45,2,0.160,ALERT,212.16,334.24,59.970,1491176703,"201051344000645","219011344069620",25.15,15.80,0,298.17,342.95,4.1,2.0,0.000,661917.4,661917.4,32545,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176705,1809572.00
04/02/2017 19:45,2,0.088,ALERT,211.48,332.13,59.949,1491176703,"274151322000085","219011344069620",25.27,17.80,0,297.26,341.75,2.3,0.3,0.000,885974.9,885974.9,32552,0,0,0,L,1151911521,0,122.23,121.33,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176707,1809573.00
04/02/2017 19:45,2,0.186,ALERT,212.38,325.82,59.949,1491176703,"201051344000633","219011344069620",24.33,15.00,0,296.36,340.25,4.6,2.5,0.000,648375.1,648375.1,33080,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176709,1809574.00
04/02/2017 19:45,2,0.195,ALERT,211.70,335.74,59.986,1491176703,"201051344000469","219011344069620",25.15,14.30,0,297.57,343.85,5.0,2.9,0.000,651053.3,651053.3,33042,0,0,0,L,1122011218,0,120.42,122.01,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176710,1809575.00
04/02/2017 19:45,2,0.199,ALERT,212.16,337.54,59.949,1491176703,"201051344000646","219011344069620",24.93,15.30,0,298.17,340.85,5.1,3.0,0.000,644729.4,644729.4,32945,0,0,0,L,1122011218,0,121.78,121.10,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176712,1809576.00
04/02/2017 19:45,2,0.111,ACTIVE,211.03,331.53,59.944,1491176703,"274151322000052","219011344069620",26.08,18.00,0,312.59,349.86,3.0,0.9,0.000,917402.0,917402.0,32319,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176713,1809577.00
04/02/2017 19:45,2,0.203,ALERT,212.38,337.84,59.975,1491176703,"201051344000585","219011344069620",25.56,15.50,0,298.17,340.25,5.2,3.1,0.009,655467.2,655467.2,33101,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176715,1809578.00
04/02/2017 19:45,2,0.199,ALERT,212.16,337.24,59.954,1491176703,"201051344001230","219011344069620",22.66,15.30,0,298.77,345.06,4.6,2.5,0.000,649034.9,649034.9,32822,0,0,0,L,1122011218,0,121.78,121.10,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176717,1809579.00
04/02/2017 19:45,2,0.193,ALERT,212.83,337.54,59.965,1491176703,"201051344000582","219011344069620",24.39,14.70,0,299.67,340.25,4.8,2.7,0.004,639078.5,639078.5,33018,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176719,1809580.00
04/02/2017 19:45,2,0.219,ALERT,212.16,336.94,59.938,1491176703,"201051344000955","219011344069620",24.47,15.30,0,298.77,338.74,5.5,3.3,0.000,657193.1,657193.1,32908,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176720,1809581.00
04/02/2017 19:45,2,0.000,ALERT,211.48,297.26,59.949,1491176703,"274151322000094","219011344069620",40.93,16.70,0,295.76,390.74,0.0,0.0,0.000,748748.3,748748.3,33656,0,0,0,L,1151911521,0,121.33,122.01,0002,14,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176722,1809582.00
04/02/2017 19:45,2,0.209,ALERT,211.70,336.04,59.944,1491176703,"201051344000579","219011344069620",25.17,16.00,0,298.77,344.45,5.3,3.2,0.000,668635.4,668635.4,32874,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176724,1809583.00
04/02/2017 19:45,2,0.191,ALERT,212.16,336.34,59.949,1491176703,"201051344000890","219011344069620",26.98,15.50,0,299.37,339.65,5.3,3.2,0.004,650996.9,650996.9,33025,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176726,1809584.00
04/02/2017 19:45,2,0.201,ALERT,212.38,337.54,59.954,1491176703,"201051344000438","219011344069620",24.53,15.00,0,298.77,343.25,5.0,2.9,0.000,653912.7,653912.7,32998,0,0,0,L,1122011218,0,121.78,121.33,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176728,1809585.00
04/02/2017 19:45,2,0.201,ACTIVE,212.16,300.27,59.991,1491176703,"201051344000417","219011344069620",18.69,14.70,0,298.47,301.77,3.8,1.8,0.000,621409.9,621409.9,33313,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176728,1809586.00
04/02/2017 19:45,2,0.090,ALERT,211.25,330.03,59.949,1491176703,"274151322000083","219011344069620",25.39,18.00,0,297.26,341.45,2.3,0.3,0.000,908274.4,908274.4,32374,0,0,0,L,1151911521,0,121.55,121.55,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176730,1809587.00
04/02/2017 19:45,2,0.094,ACTIVE,211.70,336.94,59.944,1491176703,"274151322000076","219011344069620",25.98,17.80,0,313.80,352.27,2.5,0.5,0.004,967794.5,967794.5,32483,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176731,1809588.00
04/02/2017 19:45,2,0.170,ALERT,211.70,336.04,59.944,1491176703,"201051344000868","219011344069620",26.36,14.70,0,298.47,345.06,4.6,2.5,0.000,649723.3,649723.3,33073,0,0,0,L,1122011218,0,120.65,122.01,0002,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176733,1809589.00
04/02/2017 19:45,2,0.088,ALERT,211.48,336.04,59.949,1491176703,"274151322000095","219011344069620",25.05,17.50,0,297.87,340.55,2.2,0.2,0.000,958582.9,958582.9,32605,0,0,0,L,1151911521,0,122.01,121.33,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176735,1809590.00
04/02/2017 19:45,2,0.133,ACTIVE,211.48,299.67,59.944,1491176703,"201051344000988","219011344069620",18.25,15.00,0,296.06,302.07,2.5,0.5,0.000,596521.8,596521.8,33114,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176736,1809591.00
04/02/2017 19:45,2,0.182,ALERT,212.16,336.64,59.954,1491176703,"201051344001025","219011344069620",24.71,15.00,0,298.17,340.55,4.6,2.5,0.000,653096.5,653096.5,33188,0,0,0,L,1122011218,0,121.33,121.33,0002,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176738,1809592.00
04/02/2017 19:45,2,0.166,ALERT,211.48,330.93,59.949,1491176703,"201051344000458","219011344069620",25.98,16.30,0,299.07,341.75,4.4,2.3,0.000,661990.3,661990.3,32699,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176740,1809593.00
04/02/2017 19:45,2,0.158,ALERT,212.16,337.84,59.965,1491176703,"201051344000853","219011344069620",25.33,15.50,0,298.17,346.26,4.1,2.0,0.000,662242.5,662242.5,32543,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176742,1809594.00
04/02/2017 19:45,2,0.174,ALERT,212.61,338.44,59.949,1491176703,"201051344000685","219011344069620",24.01,15.00,0,298.47,344.45,4.2,2.2,0.000,654079.7,654079.7,32885,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176743,1809595.00
04/02/2017 19:45,2,0.189,ALERT,212.38,338.44,59.959,1491176703,"201051344000917","219011344069620",24.11,15.50,0,296.96,341.75,4.6,2.5,0.000,650741.9,650741.9,32868,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176745,1809596.00
04/02/2017 19:45,2,0.178,ALERT,212.61,337.84,59.959,1491176703,"201051344001145","219011344069620",23.99,14.70,0,298.77,344.15,4.3,2.3,0.000,658568.4,658568.4,32717,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176747,1809597.00
04/02/2017 19:45,2,0.201,ALERT,212.38,337.84,59.949,1491176703,"201051344000651","219011344069620",23.87,14.30,0,298.17,339.95,4.9,2.8,0.000,647237.2,647237.2,33077,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176749,1809598.00
04/02/2017 19:45,2,0.074,ALERT,211.03,318.91,59.959,1491176703,"274151322000088","219011344069620",23.93,17.50,0,297.57,337.54,1.8,0.0,0.000,870234.1,870234.1,32591,0,0,0,L,1151911521,0,122.01,121.33,0002,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176751,1809599.00
04/02/2017 19:45,2,0.006,ALERT,211.93,297.26,59.917,1491176703,"274151322000068","219011344069620",41.05,17.50,0,295.16,392.25,0.0,0.0,0.000,749315.7,749315.7,33581,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176752,1809600.00
04/02/2017 19:45,2,0.180,ALERT,211.93,335.74,59.954,1491176703,"201051344001135","219011344069620",26.90,15.30,0,298.77,339.65,5.0,2.9,0.004,643057.0,643057.0,33090,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176754,1809601.00
04/02/2017 19:45,2,0.182,ALERT,211.70,335.44,59.959,1491176703,"201051344000594","219011344069620",24.19,15.80,0,298.17,344.45,4.5,2.4,0.000,663747.6,663747.6,32945,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176756,1809602.00
04/02/2017 19:45,2,0.195,ALERT,212.38,337.24,59.949,1491176703,"201051344001203","219011344069620",24.29,15.30,0,298.47,344.76,4.8,2.8,0.000,651562.6,651562.6,33146,0,0,0,L,1122011218,0,122.23,121.10,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176758,1809603.00
04/02/2017 19:45,2,0.084,ALERT,211.25,326.42,59.949,1491176703,"274151322000054","219011344069620",24.93,18.30,0,297.26,341.45,2.1,0.1,0.000,888561.4,888561.4,32489,0,0,0,L,1151911521,0,121.78,121.33,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176760,1809604.00
04/02/2017 19:45,2,0.176,ALERT,212.16,320.11,59.949,1491176703,"201051344000867","219011344069620",24.23,16.00,0,297.57,338.44,4.3,2.3,0.000,648792.0,648792.0,33108,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176761,1809605.00
04/02/2017 19:45,2,0.203,ALERT,212.16,337.84,59.949,1491176703,"201051344001093","219011344069620",25.70,15.30,0,298.77,348.06,5.3,3.2,0.000,650425.8,650425.8,32964,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176763,1809606.00
04/02/2017 19:45,2,0.121,ALERT,211.70,328.52,59.954,1491176703,"201051344000900","219011344069620",25.98,15.00,0,297.87,342.65,3.2,1.2,0.000,669937.4,669937.4,32456,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176765,1809607.00
04/02/2017 19:45,2,0.174,ALERT,211.93,331.23,59.970,1491176703,"201051344000648","219011344069620",25.80,14.70,0,297.57,343.55,4.5,2.5,0.000,659563.2,659563.2,32526,0,0,0,L,1122011218,0,120.65,121.78,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176767,1809608.00
04/02/2017 19:45,2,0.166,ALERT,211.70,336.34,59.949,1491176703,"201051344000569","219011344069620",26.80,15.80,0,298.77,341.45,4.5,2.5,0.000,672128.6,672128.6,32435,0,0,0,L,1122011218,0,120.65,121.78,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176769,1809609.00
04/02/2017 19:45,2,0.170,ALERT,211.70,328.22,59.917,1491176703,"201051344000983","219011344069620",26.24,15.80,0,298.77,342.05,4.5,2.5,0.000,662894.3,662894.3,32632,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176770,1809610.00
04/02/2017 19:45,2,0.174,ALERT,211.70,316.80,59.949,1491176703,"201051344001158","219011344069620",22.44,15.30,0,297.57,345.96,4.0,1.9,0.000,648802.9,648802.9,32984,0,0,0,L,1122011218,0,120.65,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176772,1809611.00
04/02/2017 19:45,2,0.172,ALERT,212.16,314.40,59.949,1491176703,"201051344000576","219011344069620",22.96,15.00,0,298.47,341.15,4.0,1.9,0.000,662769.0,662769.0,32508,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176774,1809612.00
04/02/2017 19:45,2,0.098,ALERT,211.48,298.77,59.954,1491176703,"274151322000087","219011344069620",23.70,17.80,0,295.16,337.24,2.4,0.4,0.000,860437.6,860437.6,32865,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,49,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491176776,1809613.00
04/02/2017 20:00,2,0.102,ALERT,211.93,298.77,59.970,1491177603,"201051344000645","219011344069620",18.37,15.00,0,297.26,337.54,1.9,0.0,0.000,661917.6,661917.6,32547,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177605,1809614.00
04/02/2017 20:00,2,0.051,ALERT,211.48,297.57,59.965,1491177603,"274151322000085","219011344069620",18.05,16.30,0,295.46,336.64,0.9,0.0,0.000,885974.9,885974.9,32554,0,0,0,L,1151911521,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177607,1809615.00
04/02/2017 20:00,2,0.123,ALERT,212.16,298.47,59.965,1491177603,"201051344000633","219011344069620",17.08,14.30,0,295.76,337.54,2.1,0.2,0.000,648375.5,648375.5,33082,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177609,1809616.00
04/02/2017 20:00,2,0.145,ALERT,211.48,298.47,59.970,1491177603,"201051344000469","219011344069620",18.01,13.70,0,296.66,339.04,2.6,0.6,0.000,651053.7,651053.7,33044,0,0,0,L,1122011218,0,120.42,122.01,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177611,1809617.00
04/02/2017 20:00,2,0.129,ALERT,211.70,299.67,59.965,1491177603,"201051344000646","219011344069620",18.89,14.30,0,297.87,338.74,2.5,0.5,0.000,644729.7,644729.7,32947,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177613,1809618.00
04/02/2017 20:00,2,0.076,ALERT,210.57,297.87,59.970,1491177603,"274151322000052","219011344069620",17.22,16.30,0,294.86,338.44,1.3,0.0,0.000,917402.0,917402.0,32320,0,0,0,L,1151911521,0,120.65,121.78,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177614,1809619.00
04/02/2017 20:00,2,0.146,ALERT,212.38,300.27,59.970,1491177603,"201051344000585","219011344069620",19.18,14.70,0,298.17,339.34,2.9,0.8,0.000,655467.7,655467.7,33103,0,0,0,L,1122011218,0,120.88,121.78,0002,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177616,1809620.00
04/02/2017 20:00,2,0.133,ALERT,211.93,300.27,59.991,1491177603,"201051344001230","219011344069620",17.33,14.30,0,298.77,338.44,2.3,0.3,0.000,649035.2,649035.2,32824,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177618,1809621.00
04/02/2017 20:00,2,0.125,ALERT,212.61,300.57,59.970,1491177603,"201051344000582","219011344069620",19.64,14.00,0,299.37,339.34,2.5,0.5,0.000,639078.9,639078.9,33020,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177620,1809622.00
04/02/2017 20:00,2,0.150,ALERT,211.70,299.97,59.970,1491177603,"201051344000955","219011344069620",18.65,14.70,0,298.47,338.44,2.9,0.8,0.000,657193.6,657193.6,32910,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177622,1809623.00
04/02/2017 20:00,2,0.000,ALERT,211.25,296.96,59.970,1491177603,"274151322000094","219011344069620",38.66,15.50,0,294.86,390.74,0.0,0.0,0.000,748748.3,748748.3,33658,0,0,0,L,1151911521,0,121.33,122.01,0100,12,0,0,0,0,0,0,172,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1491177623,1809624.00
04/02/2017 20:00,2,0.154,ALERT,211.48,299.37,59.959,1491177603,"201051344000579","219011344069620",17.29,15.30,0,297.87,336.94,2.7,0.7,0.000,668635.8,668635.8,32876,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177625,1809625.00
04/02/2017 20:00,2,0.146,ALERT,211.93,300.57,59.975,1491177603,"201051344000890","219011344069620",19.70,14.70,0,299.07,339.04,3.0,0.9,0.000,650997.3,650997.3,33027,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177627,1809626.00
04/02/2017 20:00,2,0.141,ALERT,212.16,299.97,59.965,1491177603,"201051344000438","219011344069620",18.75,14.00,0,298.77,339.34,2.7,0.6,0.000,653913.1,653913.1,33000,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177629,1809627.00
04/02/2017 20:00,2,0.162,ACTIVE,212.16,299.07,59.959,1491177603,"201051344000417","219011344069620",15.74,14.30,0,298.17,301.47,2.6,0.6,0.000,621410.2,621410.2,33314,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177630,1809628.00
04/02/2017 20:00,2,0.053,ALERT,211.25,298.17,59.959,1491177603,"274151322000083","219011344069620",17.00,16.30,0,295.46,336.04,0.9,0.0,0.000,908274.4,908274.4,32376,0,0,0,L,1151911521,0,121.33,121.78,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177631,1809629.00
04/02/2017 20:00,2,0.053,ALERT,212.16,297.87,59.965,1491177603,"274151322000076","219011344069620",18.67,16.00,0,295.46,341.45,1.0,0.0,0.000,967794.5,967794.5,32484,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177633,1809630.00
04/02/2017 20:00,2,0.129,ALERT,211.48,299.97,59.959,1491177603,"201051344000868","219011344069620",16.68,14.00,0,298.17,337.84,2.2,0.2,0.000,649723.6,649723.6,33075,0,0,0,L,1122011218,0,120.65,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177635,1809631.00
04/02/2017 20:00,2,0.045,ALERT,211.25,298.77,59.975,1491177603,"274151322000095","219011344069620",18.29,15.80,0,296.36,337.54,0.8,0.0,0.000,958582.9,958582.9,32607,0,0,0,L,1151911521,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177637,1809632.00
04/02/2017 20:00,2,0.096,ACTIVE_NO_POWER,211.48,298.77,59.975,1491177603,"201051344000988","219011344069620",15.25,14.70,0,295.46,301.77,1.5,0.0,0.000,596521.9,596521.9,33115,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177638,1809633.00
04/02/2017 20:00,2,0.119,ALERT,211.93,299.37,59.959,1491177603,"201051344001025","219011344069620",19.72,14.00,0,298.17,339.34,2.4,0.4,0.000,653096.9,653096.9,33190,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177640,1809634.00
04/02/2017 20:00,2,0.117,ALERT,211.48,299.07,59.959,1491177603,"201051344000458","219011344069620",17.22,15.50,0,297.57,336.04,2.1,0.1,0.000,661990.6,661990.6,32701,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177642,1809635.00
04/02/2017 20:00,2,0.104,ALERT,211.93,299.07,59.954,1491177603,"201051344000853","219011344069620",15.27,14.30,0,297.57,338.74,1.6,0.0,0.000,662242.7,662242.7,32545,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177644,1809636.00
04/02/2017 20:00,2,0.105,ALERT,212.16,299.97,59.996,1491177603,"201051344000685","219011344069620",18.57,14.30,0,298.17,339.65,2.0,0.0,0.000,654080.0,654080.0,32887,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177645,1809637.00
04/02/2017 20:00,2,0.127,ALERT,212.16,299.37,59.981,1491177603,"201051344000917","219011344069620",18.17,15.00,0,296.96,339.65,2.3,0.3,0.000,650742.2,650742.2,32870,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177647,1809638.00
04/02/2017 20:00,2,0.117,ALERT,212.38,299.97,59.954,1491177603,"201051344001145","219011344069620",18.79,14.00,0,298.77,340.25,2.2,0.2,0.000,658568.7,658568.7,32719,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177649,1809639.00
04/02/2017 20:00,2,0.135,ALERT,212.16,299.07,59.959,1491177603,"201051344000651","219011344069620",18.94,13.30,0,297.87,339.34,2.6,0.6,0.000,647237.6,647237.6,33079,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177651,1809640.00
04/02/2017 20:00,2,0.037,ACTIVE_NO_POWER,210.80,297.57,59.959,1491177603,"274151322000088","219011344069620",16.18,16.00,0,295.16,319.81,0.6,0.0,0.000,870234.1,870234.1,32593,0,0,0,L,1151911521,0,121.78,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177652,1809641.00
04/02/2017 20:00,2,0.008,ALERT,211.70,297.26,59.970,1491177603,"274151322000068","219011344069620",39.04,16.30,0,294.86,392.25,0.0,0.0,0.000,749315.7,749315.7,33583,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,163,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1491177653,1809642.00
04/02/2017 20:00,2,0.135,ALERT,211.70,299.97,59.975,1491177603,"201051344001135","219011344069620",19.22,14.30,0,298.47,338.74,2.6,0.6,0.000,643057.4,643057.4,33092,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177655,1809643.00
04/02/2017 20:00,2,0.121,ALERT,211.48,299.97,59.965,1491177603,"201051344000594","219011344069620",17.41,15.00,0,297.57,337.84,2.1,0.2,0.000,663747.9,663747.9,32947,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177657,1809644.00
04/02/2017 20:00,2,0.133,ALERT,212.16,299.67,59.965,1491177603,"201051344001203","219011344069620",18.11,14.30,0,298.17,341.45,2.5,0.4,0.000,651563.0,651563.0,33148,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177659,1809645.00
04/02/2017 20:00,2,0.049,ALERT,211.03,298.17,59.954,1491177603,"274151322000054","219011344069620",16.82,16.70,0,295.76,335.44,0.8,0.0,0.000,888561.4,888561.4,32491,0,0,0,L,1151911521,0,121.78,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177661,1809646.00
04/02/2017 20:00,2,0.123,ALERT,211.70,299.07,59.959,1491177603,"201051344000867","219011344069620",16.58,15.30,0,296.96,336.34,2.1,0.1,0.000,648792.3,648792.3,33110,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177662,1809647.00
04/02/2017 20:00,2,0.160,ALERT,211.93,299.67,59.965,1491177603,"201051344001093","219011344069620",18.05,14.30,0,298.17,338.74,3.0,0.9,0.000,650426.2,650426.2,32966,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177664,1809648.00
04/02/2017 20:00,2,0.080,ALERT,211.48,299.37,59.959,1491177603,"201051344000900","219011344069620",15.37,14.30,0,297.57,336.64,1.3,0.0,0.000,669937.5,669937.5,32458,0,0,0,L,1122011218,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177666,1809649.00
04/02/2017 20:00,2,0.127,ALERT,211.93,298.47,60.007,1491177603,"201051344000648","219011344069620",16.54,14.00,0,296.96,336.94,2.1,0.1,0.000,659563.5,659563.5,32528,0,0,0,L,1122011218,0,120.65,122.01,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177668,1809650.00
04/02/2017 20:00,2,0.125,ALERT,211.70,299.67,59.970,1491177603,"201051344000569","219011344069620",16.60,14.70,0,298.17,337.24,2.1,0.1,0.000,672128.8,672128.8,32437,0,0,0,L,1122011218,0,120.42,122.01,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177670,1809651.00
04/02/2017 20:00,2,0.131,ALERT,211.70,299.37,59.975,1491177603,"201051344000983","219011344069620",16.18,14.70,0,297.87,336.04,2.1,0.1,0.000,662894.6,662894.6,32634,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177672,1809652.00
04/02/2017 20:00,2,0.111,ALERT,211.70,298.77,59.981,1491177603,"201051344001158","219011344069620",16.10,14.30,0,296.96,336.34,1.9,0.0,0.000,648803.1,648803.1,32986,0,0,0,L,1122011218,0,120.65,121.55,0002,13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177674,1809653.00
04/02/2017 20:00,2,0.111,ALERT,212.16,299.37,59.981,1491177603,"201051344000576","219011344069620",14.61,14.30,0,297.87,336.64,1.6,0.0,0.000,662769.2,662769.2,32510,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177675,1809654.00
04/02/2017 20:00,2,0.062,ACTIVE_NO_POWER,211.25,296.66,59.959,1491177603,"274151322000087","219011344069620",14.13,16.70,0,294.56,302.37,0.9,0.0,0.000,860437.7,860437.7,32867,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491177676,1809655.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.07,60.007,1491178503,"201051344000645","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,661917.6,661917.6,32549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178505,1809656.00
04/02/2017 20:15,2,0.000,ALERT,211.25,297.57,59.996,1491178503,"274151322000085","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,885974.9,885974.9,32556,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1491178507,1809657.00
04/02/2017 20:15,2,0.000,ALERT,212.16,298.47,59.986,1491178503,"201051344000633","219011344069620",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,648375.5,648375.5,33084,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178509,1809658.00
04/02/2017 20:15,2,0.000,ALERT,211.48,298.77,59.981,1491178503,"201051344000469","219011344069620",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,651053.8,651053.8,33046,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178511,1809659.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.37,59.981,1491178503,"201051344000646","219011344069620",0.00,13.30,0,295.16,304.18,0.0,0.0,0.000,644729.8,644729.8,32949,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178513,1809660.00
04/02/2017 20:15,2,0.000,ALERT,210.80,297.87,59.981,1491178503,"274151322000052","219011344069620",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,917402.0,917402.0,32322,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1491178514,1809661.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.67,59.970,1491178503,"201051344000585","219011344069620",0.00,13.70,0,295.46,304.18,0.0,0.0,0.000,655467.7,655467.7,33105,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178516,1809662.00
04/02/2017 20:15,2,0.000,ALERT,211.70,299.67,59.970,1491178503,"201051344001230","219011344069620",0.00,13.30,0,296.06,305.38,0.0,0.0,0.000,649035.2,649035.2,32826,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178518,1809663.00
04/02/2017 20:15,2,0.000,ALERT,212.38,300.27,59.986,1491178503,"201051344000582","219011344069620",0.00,13.00,0,296.66,305.08,0.0,0.0,0.000,639078.9,639078.9,33022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1491178520,1809664.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.37,59.991,1491178503,"201051344000955","219011344069620",0.00,13.70,0,296.06,304.78,0.0,0.0,0.000,657193.7,657193.7,32912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178521,1809665.00
04/02/2017 20:15,2,0.000,ALERT,211.03,296.96,60.023,1491178503,"274151322000094","219011344069620",0.00,14.70,0,293.36,368.80,0.0,0.0,0.000,748748.3,748748.3,33660,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491178523,1809666.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.37,59.991,1491178503,"201051344000579","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,668635.9,668635.9,32878,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178525,1809667.00
04/02/2017 20:15,2,0.000,ALERT,211.70,299.67,60.018,1491178503,"201051344000890","219011344069620",0.00,13.70,0,296.66,305.98,0.0,0.0,0.000,650997.5,650997.5,33029,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1491178527,1809668.00
04/02/2017 20:15,2,0.000,ALERT,211.93,299.37,59.986,1491178503,"201051344000438","219011344069620",0.00,13.00,0,296.36,305.08,0.0,0.0,0.000,653913.2,653913.2,33002,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178529,1809669.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.07,59.970,1491178503,"201051344000417","219011344069620",0.00,13.70,0,295.46,304.48,0.0,0.0,0.000,621410.2,621410.2,33315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178530,1809670.00
04/02/2017 20:15,2,0.000,ALERT,211.03,297.57,59.981,1491178503,"274151322000083","219011344069620",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,908274.4,908274.4,32378,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1491178532,1809671.00
04/02/2017 20:15,2,0.000,ALERT,211.48,296.96,59.991,1491178503,"274151322000076","219011344069620",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,967794.5,967794.5,32486,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1491178534,1809672.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.67,59.996,1491178503,"201051344000868","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,649723.7,649723.7,33077,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178536,1809673.00
04/02/2017 20:15,2,0.000,ALERT,211.03,298.47,59.959,1491178503,"274151322000095","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,958582.9,958582.9,32609,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1491178538,1809674.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.07,59.996,1491178503,"201051344000988","219011344069620",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,596521.9,596521.9,33116,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178539,1809675.00
04/02/2017 20:15,2,0.000,ALERT,211.70,298.77,59.981,1491178503,"201051344001025","219011344069620",0.00,13.00,0,295.46,304.78,0.0,0.0,0.000,653096.9,653096.9,33192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1491178541,1809676.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.37,60.034,1491178503,"201051344000458","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,661990.6,661990.6,32703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178543,1809677.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.37,59.986,1491178503,"201051344000853","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,662242.7,662242.7,32547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178545,1809678.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.37,59.996,1491178503,"201051344000685","219011344069620",0.00,13.30,0,296.06,305.08,0.0,0.0,0.000,654080.0,654080.0,32889,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178547,1809679.00
04/02/2017 20:15,2,0.000,ALERT,211.93,299.07,59.991,1491178503,"201051344000917","219011344069620",0.00,14.00,0,294.86,303.58,0.0,0.0,0.000,650742.2,650742.2,32872,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178548,1809680.00
04/02/2017 20:15,2,0.000,ALERT,212.16,299.67,59.996,1491178503,"201051344001145","219011344069620",0.00,13.00,0,296.36,305.68,0.0,0.0,0.000,658568.7,658568.7,32721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178550,1809681.00
04/02/2017 20:15,2,0.000,ALERT,211.93,298.77,60.012,1491178503,"201051344000651","219011344069620",0.00,12.70,0,295.46,303.88,0.0,0.0,0.000,647237.6,647237.6,33081,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1491178552,1809682.00
04/02/2017 20:15,2,0.000,ALERT,210.80,297.57,59.991,1491178503,"274151322000088","219011344069620",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,870234.1,870234.1,32594,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1491178554,1809683.00
04/02/2017 20:15,2,0.000,ALERT,211.70,296.96,59.981,1491178503,"274151322000068","219011344069620",0.00,15.30,0,293.06,373.61,0.0,0.0,0.000,749315.7,749315.7,33585,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1491178556,1809684.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.07,59.981,1491178503,"201051344001135","219011344069620",0.00,13.30,0,296.06,304.78,0.0,0.0,0.000,643057.5,643057.5,33094,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178557,1809685.00
04/02/2017 20:15,2,0.000,ALERT,211.25,299.97,60.007,1491178503,"201051344000594","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,663747.9,663747.9,32949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178560,1809686.00
04/02/2017 20:15,2,0.000,ALERT,211.93,299.07,59.996,1491178503,"201051344001203","219011344069620",0.00,13.30,0,295.76,306.28,0.0,0.0,0.000,651563.0,651563.0,33150,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178562,1809687.00
04/02/2017 20:15,2,0.000,ALERT,210.80,297.57,60.018,1491178503,"274151322000054","219011344069620",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,888561.4,888561.4,32493,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1491178563,1809688.00
04/02/2017 20:15,2,0.000,ALERT,211.70,299.07,60.002,1491178503,"201051344000867","219011344069620",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,648792.3,648792.3,33112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178565,1809689.00
04/02/2017 20:15,2,0.000,ALERT,211.93,299.67,59.986,1491178503,"201051344001093","219011344069620",0.00,13.70,0,295.76,304.18,0.0,0.0,0.000,650426.4,650426.4,32968,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178567,1809690.00
04/02/2017 20:15,2,0.000,ALERT,211.25,298.77,59.986,1491178503,"201051344000900","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,669937.5,669937.5,32460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178569,1809691.00
04/02/2017 20:15,2,0.000,ALERT,211.48,298.47,59.996,1491178503,"201051344000648","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,659563.6,659563.6,32530,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178570,1809692.00
04/02/2017 20:15,2,0.000,ALERT,211.48,299.67,60.023,1491178503,"201051344000569","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,672128.9,672128.9,32439,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178572,1809693.00
04/02/2017 20:15,2,0.000,ALERT,211.25,299.07,59.996,1491178503,"201051344000983","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,662894.6,662894.6,32636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178574,1809694.00
04/02/2017 20:15,2,0.000,ALERT,211.48,298.77,60.002,1491178503,"201051344001158","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,648803.1,648803.1,32988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178576,1809695.00
