ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 20:15,2,0.000,ALERT,211.93,299.67,59.996,1491178503,"201051344000576","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,662769.2,662769.2,32512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491178578,1809696.00
04/02/2017 20:15,2,0.000,ALERT,211.25,296.66,60.034,1491178503,"274151322000087","219011344069620",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,860437.7,860437.7,32868,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1491178580,1809697.00
04/02/2017 20:30,2,0.000,ALERT,212.61,300.57,60.034,1491179404,"201051344000645","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,661917.6,661917.6,32551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179406,1809698.00
04/02/2017 20:30,2,0.000,ALERT,211.25,296.96,60.034,1491179404,"274151322000085","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,885974.9,885974.9,32558,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179408,1809699.00
04/02/2017 20:30,2,0.000,ALERT,212.83,299.97,59.954,1491179404,"201051344000633","219011344069620",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,648375.5,648375.5,33086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179410,1809700.00
04/02/2017 20:30,2,0.000,ALERT,212.38,300.27,60.007,1491179404,"201051344000469","219011344069620",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,651053.8,651053.8,33048,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179412,1809701.00
04/02/2017 20:30,2,0.000,ALERT,211.25,298.77,59.996,1491179404,"201051344000646","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,644729.8,644729.8,32951,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179413,1809702.00
04/02/2017 20:30,2,0.000,ALERT,210.80,296.96,60.002,1491179404,"274151322000052","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,917402.0,917402.0,32324,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179415,1809703.00
04/02/2017 20:30,2,0.000,ALERT,211.48,298.77,60.028,1491179404,"201051344000585","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,655467.7,655467.7,33107,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179417,1809704.00
04/02/2017 20:30,2,0.000,ALERT,211.48,299.37,60.012,1491179404,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,649035.2,649035.2,32828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179419,1809705.00
04/02/2017 20:30,2,0.000,ALERT,211.93,299.67,60.002,1491179404,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,639078.9,639078.9,33024,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179420,1809706.00
04/02/2017 20:30,2,0.000,ALERT,211.03,298.77,60.007,1491179404,"201051344000955","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,657193.7,657193.7,32914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179422,1809707.00
04/02/2017 20:30,2,0.000,ALERT,211.25,296.66,60.002,1491179404,"274151322000094","219011344069620",0.00,13.30,0,295.16,298.17,0.0,0.0,0.000,748748.3,748748.3,33662,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179424,1809708.00
04/02/2017 20:30,2,0.000,ALERT,212.16,301.17,60.007,1491179404,"201051344000579","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,668635.9,668635.9,32880,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179426,1809709.00
04/02/2017 20:30,2,0.000,ALERT,211.48,299.37,60.012,1491179404,"201051344000890","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,650997.5,650997.5,33031,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179428,1809710.00
04/02/2017 20:30,2,0.000,ALERT,211.70,299.07,60.012,1491179404,"201051344000438","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,653913.2,653913.2,33004,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179429,1809711.00
04/02/2017 20:30,2,0.000,ALERT,211.48,298.17,60.007,1491179404,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,621410.2,621410.2,33317,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179431,1809712.00
04/02/2017 20:30,2,0.000,ALERT,210.80,296.96,60.012,1491179404,"274151322000083","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,908274.4,908274.4,32380,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179433,1809713.00
04/02/2017 20:30,2,0.000,ALERT,211.25,296.96,60.007,1491179404,"274151322000076","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,967794.5,967794.5,32488,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179435,1809714.00
04/02/2017 20:30,2,0.000,ALERT,211.93,300.87,59.986,1491179404,"201051344000868","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,649723.7,649723.7,33079,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179437,1809715.00
04/02/2017 20:30,2,0.000,ALERT,210.80,297.87,60.028,1491179404,"274151322000095","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,958582.9,958582.9,32611,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179439,1809716.00
04/02/2017 20:30,2,0.000,ALERT,211.93,300.27,60.002,1491179404,"201051344000988","219011344069620",0.00,12.70,0,295.16,301.77,0.0,0.0,0.000,596521.9,596521.9,33118,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179440,1809717.00
04/02/2017 20:30,2,0.000,ALERT,211.25,298.17,60.039,1491179404,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,653096.9,653096.9,33194,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179442,1809718.00
04/02/2017 20:30,2,0.000,ALERT,212.16,300.27,60.007,1491179404,"201051344000458","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,661990.6,661990.6,32705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179444,1809719.00
04/02/2017 20:30,2,0.000,ALERT,212.61,300.27,60.002,1491179404,"201051344000853","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,662242.7,662242.7,32549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179446,1809720.00
04/02/2017 20:30,2,0.000,ALERT,211.70,299.07,60.002,1491179404,"201051344000685","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,654080.0,654080.0,32891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179447,1809721.00
04/02/2017 20:30,2,0.000,ALERT,211.70,298.47,60.023,1491179404,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,650742.2,650742.2,32874,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179449,1809722.00
04/02/2017 20:30,2,0.000,ALERT,211.70,299.07,60.002,1491179404,"201051344001145","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,658568.7,658568.7,32723,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179451,1809723.00
04/02/2017 20:30,2,0.000,ALERT,211.48,298.17,60.002,1491179404,"201051344000651","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,647237.6,647237.6,33083,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179453,1809724.00
04/02/2017 20:30,2,0.000,ALERT,210.57,296.96,60.002,1491179404,"274151322000088","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,870234.1,870234.1,32596,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179455,1809725.00
04/02/2017 20:30,2,0.000,ALERT,211.48,296.36,60.007,1491179404,"274151322000068","219011344069620",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,749315.7,749315.7,33587,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179456,1809726.00
04/02/2017 20:30,2,0.000,ALERT,211.03,298.77,60.034,1491179404,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,643057.5,643057.5,33096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179458,1809727.00
04/02/2017 20:30,2,0.000,ALERT,211.93,300.87,59.991,1491179404,"201051344000594","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,663747.9,663747.9,32951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179460,1809728.00
04/02/2017 20:30,2,0.000,ALERT,211.70,298.77,59.949,1491179404,"201051344001203","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,651563.0,651563.0,33152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179462,1809729.00
04/02/2017 20:30,2,0.000,ALERT,210.80,297.26,60.034,1491179404,"274151322000054","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,888561.4,888561.4,32495,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179463,1809730.00
04/02/2017 20:30,2,0.000,ALERT,212.38,300.27,59.996,1491179404,"201051344000867","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,648792.3,648792.3,33114,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179465,1809731.00
04/02/2017 20:30,2,0.000,ALERT,211.48,299.07,60.002,1491179404,"201051344001093","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,650426.4,650426.4,32970,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179467,1809732.00
04/02/2017 20:30,2,0.000,ALERT,211.93,299.97,60.002,1491179404,"201051344000900","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,669937.5,669937.5,32462,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179469,1809733.00
04/02/2017 20:30,2,0.000,ALERT,212.16,299.67,60.034,1491179404,"201051344000648","219011344069620",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,659563.6,659563.6,32532,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179471,1809734.00
04/02/2017 20:30,2,0.000,ALERT,211.93,300.87,60.002,1491179404,"201051344000569","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,672128.9,672128.9,32441,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179472,1809735.00
04/02/2017 20:30,2,0.000,ALERT,212.16,300.27,59.996,1491179404,"201051344000983","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,662894.6,662894.6,32638,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179474,1809736.00
04/02/2017 20:30,2,0.000,ALERT,212.16,299.97,59.991,1491179404,"201051344001158","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,648803.1,648803.1,32990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179476,1809737.00
04/02/2017 20:30,2,0.000,ALERT,212.61,300.57,59.996,1491179404,"201051344000576","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,662769.2,662769.2,32514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491179478,1809738.00
04/02/2017 20:30,2,0.000,ALERT,211.03,296.06,59.996,1491179404,"274151322000087","219011344069620",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,860437.7,860437.7,32870,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491179480,1809739.00
04/02/2017 20:45,2,0.000,ALERT,212.38,300.27,59.959,1491180303,"201051344000645","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,661917.6,661917.6,32553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180305,1809740.00
04/02/2017 20:45,2,0.000,ALERT,210.80,296.96,60.007,1491180303,"274151322000085","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,885974.9,885974.9,32560,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180307,1809741.00
04/02/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1491180303,"201051344000633","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,648375.5,648375.5,33088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180309,1809742.00
04/02/2017 20:45,2,0.000,ALERT,211.93,299.97,59.981,1491180303,"201051344000469","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,651053.8,651053.8,33050,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180311,1809743.00
04/02/2017 20:45,2,0.000,ALERT,211.03,299.07,59.991,1491180303,"201051344000646","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,644729.8,644729.8,32953,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180313,1809744.00
04/02/2017 20:45,2,0.000,ALERT,210.57,297.26,60.002,1491180303,"274151322000052","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,917402.0,917402.0,32326,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180314,1809745.00
04/02/2017 20:45,2,0.000,ALERT,211.25,298.77,59.986,1491180303,"201051344000585","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,655467.7,655467.7,33109,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180316,1809746.00
04/02/2017 20:45,2,0.000,ALERT,211.03,299.37,59.954,1491180303,"201051344001230","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,649035.2,649035.2,32830,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180318,1809747.00
04/02/2017 20:45,2,0.000,ALERT,211.70,299.67,60.007,1491180303,"201051344000582","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,639078.9,639078.9,33026,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180320,1809748.00
04/02/2017 20:45,2,0.000,ALERT,211.03,299.07,60.039,1491180303,"201051344000955","219011344069620",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,657193.7,657193.7,32916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180321,1809749.00
04/02/2017 20:45,2,0.000,ALERT,210.80,296.36,59.991,1491180303,"274151322000094","219011344069620",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,748748.3,748748.3,33664,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180323,1809750.00
04/02/2017 20:45,2,0.000,ALERT,211.93,300.87,60.007,1491180303,"201051344000579","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,668635.9,668635.9,32882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180325,1809751.00
04/02/2017 20:45,2,0.000,ALERT,211.03,299.67,60.012,1491180303,"201051344000890","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,650997.5,650997.5,33033,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180327,1809752.00
04/02/2017 20:45,2,0.000,ALERT,211.25,299.07,59.996,1491180303,"201051344000438","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,653913.2,653913.2,33006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180329,1809753.00
04/02/2017 20:45,2,0.000,ALERT,211.48,298.47,59.996,1491180303,"201051344000417","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,621410.2,621410.2,33319,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180330,1809754.00
04/02/2017 20:45,2,0.000,ALERT,211.03,298.17,59.996,1491180303,"274151322000083","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,908274.4,908274.4,32382,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180332,1809755.00
04/02/2017 20:45,2,0.000,ALERT,211.25,297.26,59.996,1491180303,"274151322000076","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,967794.5,967794.5,32490,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180334,1809756.00
04/02/2017 20:45,2,0.000,ALERT,211.93,301.17,60.012,1491180303,"201051344000868","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,649723.7,649723.7,33081,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180336,1809757.00
04/02/2017 20:45,2,0.000,ALERT,210.57,297.87,59.996,1491180303,"274151322000095","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,958582.9,958582.9,32613,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180338,1809758.00
04/02/2017 20:45,2,0.000,ALERT,211.70,300.27,60.002,1491180303,"201051344000988","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,596521.9,596521.9,33120,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180339,1809759.00
04/02/2017 20:45,2,0.000,ALERT,211.03,298.17,60.007,1491180303,"201051344001025","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,653096.9,653096.9,33196,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180341,1809760.00
04/02/2017 20:45,2,0.000,ALERT,211.70,300.27,60.012,1491180303,"201051344000458","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,661990.6,661990.6,32707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180343,1809761.00
04/02/2017 20:45,2,0.000,ALERT,212.38,299.97,60.034,1491180303,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,662242.7,662242.7,32551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180345,1809762.00
04/02/2017 20:45,2,0.000,ALERT,211.48,299.07,60.012,1491180303,"201051344000685","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,654080.0,654080.0,32893,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180347,1809763.00
04/02/2017 20:45,2,0.000,ALERT,211.48,298.47,60.007,1491180303,"201051344000917","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,650742.2,650742.2,32876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180349,1809764.00
04/02/2017 20:45,2,0.000,ALERT,211.48,299.07,60.012,1491180303,"201051344001145","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,658568.7,658568.7,32725,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180350,1809765.00
04/02/2017 20:45,2,0.000,ALERT,211.48,298.17,60.007,1491180303,"201051344000651","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,647237.6,647237.6,33085,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180352,1809766.00
04/02/2017 20:45,2,0.000,ALERT,210.12,296.66,59.965,1491180303,"274151322000088","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,870234.1,870234.1,32598,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180354,1809767.00
04/02/2017 20:45,2,0.000,ALERT,211.48,296.96,59.996,1491180303,"274151322000068","219011344069620",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,749315.7,749315.7,33589,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180356,1809768.00
04/02/2017 20:45,2,0.000,ALERT,211.03,299.07,60.007,1491180303,"201051344001135","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,643057.5,643057.5,33098,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180357,1809769.00
04/02/2017 20:45,2,0.000,ALERT,211.48,300.57,60.007,1491180303,"201051344000594","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,663747.9,663747.9,32953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180359,1809770.00
04/02/2017 20:45,2,0.000,ALERT,211.25,298.47,59.996,1491180303,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,651563.0,651563.0,33154,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180361,1809771.00
04/02/2017 20:45,2,0.000,ALERT,210.57,297.87,60.007,1491180303,"274151322000054","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,888561.4,888561.4,32497,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180363,1809772.00
04/02/2017 20:45,2,0.000,ALERT,212.16,299.97,60.002,1491180303,"201051344000867","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,648792.3,648792.3,33116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180365,1809773.00
04/02/2017 20:45,2,0.000,ALERT,211.25,298.77,59.954,1491180303,"201051344001093","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,650426.4,650426.4,32972,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180366,1809774.00
04/02/2017 20:45,2,0.000,ALERT,211.70,300.27,59.996,1491180303,"201051344000900","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,669937.5,669937.5,32464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180368,1809775.00
04/02/2017 20:45,2,0.000,ALERT,212.16,299.67,59.996,1491180303,"201051344000648","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,659563.6,659563.6,32534,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180370,1809776.00
04/02/2017 20:45,2,0.000,ALERT,211.93,300.57,59.996,1491180303,"201051344000569","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,672128.9,672128.9,32443,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180372,1809777.00
04/02/2017 20:45,2,0.000,ALERT,211.93,300.27,60.002,1491180303,"201051344000983","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,662894.6,662894.6,32640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491180374,1809778.00
04/02/2017 20:45,2,0.000,ALERT,211.93,299.97,60.012,1491180303,"201051344001158","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,648803.1,648803.1,32992,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180376,1809779.00
04/02/2017 20:45,2,0.000,ALERT,212.38,300.57,60.034,1491180303,"201051344000576","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,662769.2,662769.2,32516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180377,1809780.00
04/02/2017 20:45,2,0.000,ALERT,211.03,296.96,60.002,1491180303,"274151322000087","219011344069620",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,860437.7,860437.7,32872,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491180379,1809781.00
04/02/2017 21:00,2,0.000,ALERT,212.38,300.57,59.991,1491181204,"201051344000645","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,661917.6,661917.6,32555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181206,1809782.00
04/02/2017 21:00,2,0.000,ALERT,211.03,297.26,59.991,1491181204,"274151322000085","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,885974.9,885974.9,32562,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181207,1809783.00
04/02/2017 21:00,2,0.000,ALERT,212.61,300.27,60.002,1491181204,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,648375.5,648375.5,33090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181209,1809784.00
04/02/2017 21:00,2,0.000,ALERT,211.93,300.27,60.028,1491181204,"201051344000469","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,651053.8,651053.8,33052,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181211,1809785.00
04/02/2017 21:00,2,0.000,ALERT,211.03,298.77,59.965,1491181204,"201051344000646","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,644729.8,644729.8,32955,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181213,1809786.00
04/02/2017 21:00,2,0.000,ALERT,210.57,297.57,59.991,1491181204,"274151322000052","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,917402.0,917402.0,32328,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181215,1809787.00
04/02/2017 21:00,2,0.000,ALERT,211.25,299.07,60.023,1491181204,"201051344000585","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,655467.7,655467.7,33111,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181216,1809788.00
04/02/2017 21:00,2,0.000,ALERT,211.03,299.07,60.007,1491181204,"201051344001230","219011344069620",0.00,10.70,0,297.57,300.57,0.0,0.0,0.000,649035.2,649035.2,32832,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181218,1809789.00
04/02/2017 21:00,2,0.000,ALERT,211.70,299.67,60.007,1491181204,"201051344000582","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,639078.9,639078.9,33028,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181220,1809790.00
04/02/2017 21:00,2,0.000,ALERT,210.80,298.77,60.007,1491181204,"201051344000955","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,657193.7,657193.7,32918,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181222,1809791.00
04/02/2017 21:00,2,0.000,ALERT,210.80,296.36,60.012,1491181204,"274151322000094","219011344069620",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,748748.3,748748.3,33666,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181224,1809792.00
04/02/2017 21:00,2,0.000,ALERT,211.93,301.17,60.012,1491181204,"201051344000579","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,668635.9,668635.9,32884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181225,1809793.00
04/02/2017 21:00,2,0.000,ALERT,211.03,299.07,60.034,1491181204,"201051344000890","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,650997.5,650997.5,33035,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181227,1809794.00
04/02/2017 21:00,2,0.000,ALERT,211.48,299.07,60.034,1491181204,"201051344000438","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,653913.2,653913.2,33008,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181229,1809795.00
04/02/2017 21:00,2,0.000,ALERT,211.48,298.47,60.023,1491181204,"201051344000417","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,621410.2,621410.2,33321,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181231,1809796.00
04/02/2017 21:00,2,0.000,ALERT,210.80,298.17,60.002,1491181204,"274151322000083","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,908274.4,908274.4,32384,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181233,1809797.00
04/02/2017 21:00,2,0.000,ALERT,211.25,297.26,60.023,1491181204,"274151322000076","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,967794.5,967794.5,32492,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181234,1809798.00
04/02/2017 21:00,2,0.000,ALERT,211.93,301.17,60.023,1491181204,"201051344000868","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,649723.7,649723.7,33083,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181236,1809799.00
04/02/2017 21:00,2,0.000,ALERT,210.80,298.17,60.007,1491181204,"274151322000095","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,958582.9,958582.9,32615,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181238,1809800.00
04/02/2017 21:00,2,0.000,ALERT,211.70,300.27,60.034,1491181204,"201051344000988","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,596521.9,596521.9,33122,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181240,1809801.00
04/02/2017 21:00,2,0.000,ALERT,211.03,297.87,60.039,1491181204,"201051344001025","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,653096.9,653096.9,33198,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181242,1809802.00
04/02/2017 21:00,2,0.000,ALERT,211.70,300.57,60.007,1491181204,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,661990.6,661990.6,32709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181244,1809803.00
04/02/2017 21:00,2,0.000,ALERT,212.38,300.27,60.007,1491181204,"201051344000853","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,662242.7,662242.7,32553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181246,1809804.00
04/02/2017 21:00,2,0.000,ALERT,211.48,298.77,60.002,1491181204,"201051344000685","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,654080.0,654080.0,32895,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181247,1809805.00
04/02/2017 21:00,2,0.000,ALERT,211.25,298.47,60.007,1491181204,"201051344000917","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,650742.2,650742.2,32878,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181249,1809806.00
04/02/2017 21:00,2,0.000,ALERT,211.48,299.37,60.002,1491181204,"201051344001145","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,658568.7,658568.7,32727,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181251,1809807.00
04/02/2017 21:00,2,0.000,ALERT,211.25,298.17,59.954,1491181204,"201051344000651","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,647237.6,647237.6,33087,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181253,1809808.00
04/02/2017 21:00,2,0.000,ALERT,210.35,296.96,59.965,1491181204,"274151322000088","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,870234.1,870234.1,32600,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181255,1809809.00
04/02/2017 21:00,2,0.000,ALERT,211.70,296.96,59.996,1491181204,"274151322000068","219011344069620",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,749315.7,749315.7,33591,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181256,1809810.00
04/02/2017 21:00,2,0.000,ALERT,210.80,298.77,59.975,1491181204,"201051344001135","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,643057.5,643057.5,33100,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181258,1809811.00
04/02/2017 21:00,2,0.000,ALERT,211.48,300.57,60.007,1491181204,"201051344000594","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,663747.9,663747.9,32955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181260,1809812.00
04/02/2017 21:00,2,0.000,ALERT,211.25,298.77,59.996,1491181204,"201051344001203","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,651563.0,651563.0,33156,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181262,1809813.00
04/02/2017 21:00,2,0.000,ALERT,210.57,297.87,59.981,1491181204,"274151322000054","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,888561.4,888561.4,32499,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181263,1809814.00
04/02/2017 21:00,2,0.000,ALERT,212.16,299.97,60.039,1491181204,"201051344000867","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,648792.3,648792.3,33118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181265,1809815.00
04/02/2017 21:00,2,0.000,ALERT,211.25,298.77,59.996,1491181204,"201051344001093","219011344069620",0.00,11.00,0,296.96,300.27,0.0,0.0,0.000,650426.4,650426.4,32974,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181267,1809816.00
04/02/2017 21:00,2,0.000,ALERT,211.93,300.27,60.002,1491181204,"201051344000900","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,669937.5,669937.5,32466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181269,1809817.00
04/02/2017 21:00,2,0.000,ALERT,212.16,299.97,59.991,1491181204,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,659563.6,659563.6,32536,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181271,1809818.00
04/02/2017 21:00,2,0.000,ALERT,212.16,301.17,59.991,1491181204,"201051344000569","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,672128.9,672128.9,32445,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181272,1809819.00
04/02/2017 21:00,2,0.000,ALERT,211.93,300.57,59.981,1491181204,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,662894.6,662894.6,32642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181274,1809820.00
04/02/2017 21:00,2,0.000,ALERT,212.16,300.27,59.986,1491181204,"201051344001158","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,648803.1,648803.1,32994,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181276,1809821.00
04/02/2017 21:00,2,0.000,ALERT,212.61,301.17,59.991,1491181204,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,662769.2,662769.2,32518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491181278,1809822.00
04/02/2017 21:00,2,0.000,ALERT,211.03,296.66,60.007,1491181204,"274151322000087","219011344069620",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,860437.7,860437.7,32874,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491181280,1809823.00
04/02/2017 21:15,2,0.000,ALERT,212.83,300.57,59.954,1491182103,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,661917.6,661917.6,32557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182105,1809824.00
04/02/2017 21:15,2,0.000,ALERT,211.48,297.26,59.991,1491182103,"274151322000085","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,885974.9,885974.9,32564,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182107,1809825.00
04/02/2017 21:15,2,0.000,ALERT,213.06,300.57,59.954,1491182103,"201051344000633","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,648375.5,648375.5,33092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182109,1809826.00
04/02/2017 21:15,2,0.000,ALERT,212.38,300.87,59.959,1491182103,"201051344000469","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,651053.8,651053.8,33054,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182111,1809827.00
04/02/2017 21:15,2,0.000,ALERT,211.48,299.37,59.959,1491182103,"201051344000646","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,644729.8,644729.8,32957,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182113,1809828.00
04/02/2017 21:15,2,0.000,ALERT,211.03,297.26,59.944,1491182103,"274151322000052","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,917402.0,917402.0,32330,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182114,1809829.00
04/02/2017 21:15,2,0.000,ALERT,211.93,299.67,59.970,1491182103,"201051344000585","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,655467.7,655467.7,33113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182116,1809830.00
04/02/2017 21:15,2,0.000,ALERT,211.70,299.67,59.938,1491182103,"201051344001230","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,649035.2,649035.2,32834,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182118,1809831.00
04/02/2017 21:15,2,0.000,ALERT,212.16,300.27,59.986,1491182103,"201051344000582","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,639078.9,639078.9,33030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182120,1809832.00
04/02/2017 21:15,2,0.000,ALERT,211.48,299.67,59.965,1491182103,"201051344000955","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,657193.7,657193.7,32920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182122,1809833.00
04/02/2017 21:15,2,0.000,ALERT,211.03,296.66,59.965,1491182103,"274151322000094","219011344069620",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,748748.3,748748.3,33668,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182124,1809834.00
04/02/2017 21:15,2,0.000,ALERT,212.38,301.47,59.959,1491182103,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,668635.9,668635.9,32886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182126,1809835.00
04/02/2017 21:15,2,0.000,ALERT,211.48,299.97,59.970,1491182103,"201051344000890","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,650997.5,650997.5,33037,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182127,1809836.00
04/02/2017 21:15,2,0.000,ALERT,211.70,299.37,59.959,1491182103,"201051344000438","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,653913.2,653913.2,33010,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182129,1809837.00
04/02/2017 21:15,2,0.000,ALERT,211.93,299.07,59.970,1491182103,"201051344000417","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,621410.2,621410.2,33323,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182131,1809838.00
04/02/2017 21:15,2,0.000,ALERT,211.25,297.87,59.959,1491182103,"274151322000083","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,908274.4,908274.4,32386,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182133,1809839.00
04/02/2017 21:15,2,0.000,ALERT,211.93,297.87,59.959,1491182103,"274151322000076","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,967794.5,967794.5,32494,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182134,1809840.00
