ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 21:15,2,0.000,ALERT,212.38,301.77,59.975,1491182103,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,649723.7,649723.7,33085,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182136,1809841.00
04/02/2017 21:15,2,0.000,ALERT,211.25,298.77,59.938,1491182103,"274151322000095","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,958582.9,958582.9,32617,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182138,1809842.00
04/02/2017 21:15,2,0.000,ALERT,212.16,300.57,59.981,1491182103,"201051344000988","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,596521.9,596521.9,33124,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182140,1809843.00
04/02/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1491182103,"201051344001025","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,653096.9,653096.9,33200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182142,1809844.00
04/02/2017 21:15,2,0.000,ALERT,212.16,300.87,59.949,1491182103,"201051344000458","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,661990.6,661990.6,32711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182144,1809845.00
04/02/2017 21:15,2,0.000,ALERT,212.83,300.87,59.981,1491182103,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,662242.7,662242.7,32555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182145,1809846.00
04/02/2017 21:15,2,0.000,ALERT,212.16,299.97,59.975,1491182103,"201051344000685","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,654080.0,654080.0,32897,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182147,1809847.00
04/02/2017 21:15,2,0.000,ALERT,211.93,299.37,59.986,1491182103,"201051344000917","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,650742.2,650742.2,32880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182149,1809848.00
04/02/2017 21:15,2,0.000,ALERT,211.93,299.97,59.986,1491182103,"201051344001145","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,658568.7,658568.7,32729,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182151,1809849.00
04/02/2017 21:15,2,0.000,ALERT,211.70,298.77,59.986,1491182103,"201051344000651","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,647237.6,647237.6,33089,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182153,1809850.00
04/02/2017 21:15,2,0.000,ALERT,210.80,297.87,59.981,1491182103,"274151322000088","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,870234.1,870234.1,32602,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182154,1809851.00
04/02/2017 21:15,2,0.000,ALERT,211.93,296.96,59.986,1491182103,"274151322000068","219011344069620",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,749315.7,749315.7,33593,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182156,1809852.00
04/02/2017 21:15,2,0.000,ALERT,211.48,299.37,59.975,1491182103,"201051344001135","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,643057.5,643057.5,33102,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182158,1809853.00
04/02/2017 21:15,2,0.000,ALERT,212.16,301.47,59.986,1491182103,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,663747.9,663747.9,32957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182160,1809854.00
04/02/2017 21:15,2,0.000,ALERT,211.70,299.07,59.949,1491182103,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,651563.0,651563.0,33158,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182162,1809855.00
04/02/2017 21:15,2,0.000,ALERT,211.03,297.87,59.949,1491182103,"274151322000054","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,888561.4,888561.4,32501,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182163,1809856.00
04/02/2017 21:15,2,0.000,ALERT,212.83,300.87,59.981,1491182103,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,648792.3,648792.3,33120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182165,1809857.00
04/02/2017 21:15,2,0.000,ALERT,211.70,299.37,59.986,1491182103,"201051344001093","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,650426.4,650426.4,32976,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182167,1809858.00
04/02/2017 21:15,2,0.000,ALERT,212.38,301.17,59.981,1491182103,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,669937.5,669937.5,32468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182169,1809859.00
04/02/2017 21:15,2,0.000,ALERT,212.61,300.57,59.981,1491182103,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,659563.6,659563.6,32538,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182171,1809860.00
04/02/2017 21:15,2,0.000,ALERT,212.61,301.77,59.986,1491182103,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,672128.9,672128.9,32447,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182173,1809861.00
04/02/2017 21:15,2,0.000,ALERT,212.61,301.17,59.981,1491182103,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,662894.6,662894.6,32644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182174,1809862.00
04/02/2017 21:15,2,0.000,ALERT,212.38,300.57,59.970,1491182103,"201051344001158","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,648803.1,648803.1,32996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182176,1809863.00
04/02/2017 21:15,2,0.000,ALERT,213.06,301.47,60.007,1491182103,"201051344000576","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,662769.2,662769.2,32520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491182178,1809864.00
04/02/2017 21:15,2,0.000,ALERT,211.48,296.36,59.975,1491182103,"274151322000087","219011344069620",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,860437.7,860437.7,32876,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491182180,1809865.00
04/02/2017 21:30,2,0.000,ALERT,213.06,300.87,59.975,1491183003,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,661917.6,661917.6,32559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183005,1809866.00
04/02/2017 21:30,2,0.000,ALERT,211.48,297.87,59.933,1491183003,"274151322000085","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,885974.9,885974.9,32566,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183007,1809867.00
04/02/2017 21:30,2,0.000,ALERT,213.06,300.87,59.965,1491183003,"201051344000633","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,648375.5,648375.5,33094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183009,1809868.00
04/02/2017 21:30,2,0.000,ALERT,212.61,300.87,59.965,1491183003,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,651053.8,651053.8,33056,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183011,1809869.00
04/02/2017 21:30,2,0.000,ALERT,211.48,299.37,59.981,1491183003,"201051344000646","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,644729.8,644729.8,32959,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183013,1809870.00
04/02/2017 21:30,2,0.000,ALERT,211.48,298.17,59.970,1491183003,"274151322000052","219011344069620",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,917402.0,917402.0,32332,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183014,1809871.00
04/02/2017 21:30,2,0.000,ALERT,211.70,299.37,59.970,1491183003,"201051344000585","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,655467.7,655467.7,33115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183016,1809872.00
04/02/2017 21:30,2,0.000,ALERT,211.70,299.67,59.928,1491183003,"201051344001230","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,649035.2,649035.2,32836,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183018,1809873.00
04/02/2017 21:30,2,0.000,ALERT,212.38,300.27,59.970,1491183003,"201051344000582","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,639078.9,639078.9,33032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183020,1809874.00
04/02/2017 21:30,2,0.000,ALERT,211.48,299.37,59.970,1491183003,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,657193.7,657193.7,32922,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183022,1809875.00
04/02/2017 21:30,2,0.000,ALERT,211.48,297.26,59.922,1491183003,"274151322000094","219011344069620",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,748748.3,748748.3,33670,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183023,1809876.00
04/02/2017 21:30,2,0.000,ALERT,212.61,302.07,59.965,1491183003,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,668635.9,668635.9,32888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183025,1809877.00
04/02/2017 21:30,2,0.000,ALERT,211.70,299.97,60.002,1491183003,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,650997.5,650997.5,33039,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183027,1809878.00
04/02/2017 21:30,2,0.000,ALERT,212.16,299.67,59.975,1491183003,"201051344000438","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,653913.2,653913.2,33012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183029,1809879.00
04/02/2017 21:30,2,0.000,ALERT,212.16,299.07,59.981,1491183003,"201051344000417","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,621410.2,621410.2,33325,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183030,1809880.00
04/02/2017 21:30,2,0.000,ALERT,211.48,297.87,59.959,1491183003,"274151322000083","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,908274.4,908274.4,32388,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183032,1809881.00
04/02/2017 21:30,2,0.000,ALERT,212.16,297.87,59.975,1491183003,"274151322000076","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,967794.5,967794.5,32496,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183034,1809882.00
04/02/2017 21:30,2,0.000,ALERT,212.61,301.77,59.959,1491183003,"201051344000868","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,649723.7,649723.7,33087,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183036,1809883.00
04/02/2017 21:30,2,0.000,ALERT,211.25,298.77,59.954,1491183003,"274151322000095","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,958582.9,958582.9,32619,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183038,1809884.00
04/02/2017 21:30,2,0.000,ALERT,212.38,301.17,59.949,1491183003,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,596521.9,596521.9,33126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183040,1809885.00
04/02/2017 21:30,2,0.000,ALERT,211.70,298.47,59.959,1491183003,"201051344001025","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,653096.9,653096.9,33202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183041,1809886.00
04/02/2017 21:30,2,0.000,ALERT,212.38,301.17,59.975,1491183003,"201051344000458","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,661990.6,661990.6,32713,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183043,1809887.00
04/02/2017 21:30,2,0.000,ALERT,213.06,301.17,59.965,1491183003,"201051344000853","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,662242.7,662242.7,32557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183045,1809888.00
04/02/2017 21:30,2,0.000,ALERT,212.16,299.67,59.959,1491183003,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,654080.0,654080.0,32899,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183047,1809889.00
04/02/2017 21:30,2,0.000,ALERT,211.93,299.07,59.965,1491183003,"201051344000917","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,650742.2,650742.2,32882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183049,1809890.00
04/02/2017 21:30,2,0.000,ALERT,212.16,299.97,59.922,1491183003,"201051344001145","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,658568.7,658568.7,32731,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183051,1809891.00
04/02/2017 21:30,2,0.000,ALERT,211.93,299.07,59.959,1491183003,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,647237.6,647237.6,33091,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183052,1809892.00
04/02/2017 21:30,2,0.000,ALERT,211.03,297.87,59.928,1491183003,"274151322000088","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,870234.1,870234.1,32604,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183054,1809893.00
04/02/2017 21:30,2,0.000,ALERT,212.16,296.96,59.970,1491183003,"274151322000068","219011344069620",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,749315.7,749315.7,33595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183056,1809894.00
04/02/2017 21:30,2,0.000,ALERT,211.48,299.67,59.959,1491183003,"201051344001135","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,643057.5,643057.5,33104,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183058,1809895.00
04/02/2017 21:30,2,0.000,ALERT,212.38,302.07,59.954,1491183003,"201051344000594","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,663747.9,663747.9,32959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183060,1809896.00
04/02/2017 21:30,2,0.000,ALERT,211.93,299.37,59.949,1491183003,"201051344001203","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,651563.0,651563.0,33160,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183061,1809897.00
04/02/2017 21:30,2,0.000,ALERT,211.48,298.17,59.949,1491183003,"274151322000054","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,888561.4,888561.4,32503,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183063,1809898.00
04/02/2017 21:30,2,0.000,ALERT,212.83,301.17,59.949,1491183003,"201051344000867","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,648792.3,648792.3,33122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183065,1809899.00
04/02/2017 21:30,2,0.000,ALERT,211.93,299.67,59.949,1491183003,"201051344001093","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,650426.4,650426.4,32978,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183067,1809900.00
04/02/2017 21:30,2,0.000,ALERT,212.61,301.47,59.996,1491183003,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,669937.5,669937.5,32470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183069,1809901.00
04/02/2017 21:30,2,0.000,ALERT,212.83,300.87,59.959,1491183003,"201051344000648","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,659563.6,659563.6,32540,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183070,1809902.00
04/02/2017 21:30,2,0.000,ALERT,212.61,301.77,59.912,1491183003,"201051344000569","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,672128.9,672128.9,32449,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183072,1809903.00
04/02/2017 21:30,2,0.000,ALERT,212.61,301.47,59.949,1491183003,"201051344000983","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,662894.6,662894.6,32646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183074,1809904.00
04/02/2017 21:30,2,0.000,ALERT,212.38,300.57,59.954,1491183003,"201051344001158","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,648803.1,648803.1,32998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183076,1809905.00
04/02/2017 21:30,2,0.000,ALERT,213.06,301.47,59.954,1491183003,"201051344000576","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,662769.2,662769.2,32522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183078,1809906.00
04/02/2017 21:30,2,0.000,ALERT,211.70,296.96,59.991,1491183003,"274151322000087","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,860437.7,860437.7,32878,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183079,1809907.00
04/02/2017 21:45,2,0.000,ALERT,212.83,300.87,59.959,1491183904,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,661917.6,661917.6,32561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183906,1809908.00
04/02/2017 21:45,2,0.000,ALERT,211.48,297.57,59.954,1491183904,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,885974.9,885974.9,32568,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183908,1809909.00
04/02/2017 21:45,2,0.000,ALERT,213.06,300.57,59.970,1491183904,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,648375.5,648375.5,33096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183910,1809910.00
04/02/2017 21:45,2,0.000,ALERT,212.38,300.87,59.928,1491183904,"201051344000469","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,651053.8,651053.8,33058,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183911,1809911.00
04/02/2017 21:45,2,0.000,ALERT,211.48,299.67,59.996,1491183904,"201051344000646","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,644729.8,644729.8,32961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183913,1809912.00
04/02/2017 21:45,2,0.000,ALERT,211.03,298.17,59.965,1491183904,"274151322000052","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,917402.0,917402.0,32334,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183915,1809913.00
04/02/2017 21:45,2,0.000,ALERT,211.93,299.97,59.975,1491183904,"201051344000585","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,655467.7,655467.7,33117,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183917,1809914.00
04/02/2017 21:45,2,0.000,ALERT,211.70,299.97,59.970,1491183904,"201051344001230","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,649035.2,649035.2,32838,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183919,1809915.00
04/02/2017 21:45,2,0.000,ALERT,212.16,300.57,59.975,1491183904,"201051344000582","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,639078.9,639078.9,33034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183920,1809916.00
04/02/2017 21:45,2,0.000,ALERT,211.48,299.67,59.944,1491183904,"201051344000955","219011344069620",0.00,9.30,0,297.87,300.87,0.0,0.0,0.000,657193.7,657193.7,32924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183922,1809917.00
04/02/2017 21:45,2,0.000,ALERT,211.25,297.26,59.975,1491183904,"274151322000094","219011344069620",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,748748.3,748748.3,33672,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183924,1809918.00
04/02/2017 21:45,2,0.000,ALERT,212.38,301.47,59.975,1491183904,"201051344000579","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,668635.9,668635.9,32890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183926,1809919.00
04/02/2017 21:45,2,0.000,ALERT,211.70,300.27,59.975,1491183904,"201051344000890","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,650997.5,650997.5,33041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183928,1809920.00
04/02/2017 21:45,2,0.000,ALERT,211.93,299.67,59.981,1491183904,"201051344000438","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,653913.2,653913.2,33014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183929,1809921.00
04/02/2017 21:45,2,0.000,ALERT,212.16,299.07,59.981,1491183904,"201051344000417","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,621410.2,621410.2,33327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183931,1809922.00
04/02/2017 21:45,2,0.000,ALERT,211.48,298.17,59.981,1491183904,"274151322000083","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,908274.4,908274.4,32390,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183933,1809923.00
04/02/2017 21:45,2,0.000,ALERT,211.93,297.87,59.975,1491183904,"274151322000076","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,967794.5,967794.5,32498,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183935,1809924.00
04/02/2017 21:45,2,0.000,ALERT,212.38,301.47,59.975,1491183904,"201051344000868","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,649723.7,649723.7,33089,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183937,1809925.00
04/02/2017 21:45,2,0.000,ALERT,211.25,298.77,59.970,1491183904,"274151322000095","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,958582.9,958582.9,32621,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183938,1809926.00
04/02/2017 21:45,2,0.000,ALERT,212.16,300.57,59.970,1491183904,"201051344000988","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,596521.9,596521.9,33128,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183940,1809927.00
04/02/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1491183904,"201051344001025","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,653096.9,653096.9,33204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183942,1809928.00
04/02/2017 21:45,2,0.000,ALERT,212.38,301.17,59.986,1491183904,"201051344000458","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,661990.6,661990.6,32715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183944,1809929.00
04/02/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1491183904,"201051344000853","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,662242.7,662242.7,32559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183946,1809930.00
04/02/2017 21:45,2,0.000,ALERT,212.16,299.97,59.986,1491183904,"201051344000685","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,654080.0,654080.0,32901,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183947,1809931.00
04/02/2017 21:45,2,0.000,ALERT,212.16,299.37,59.938,1491183904,"201051344000917","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,650742.2,650742.2,32884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183949,1809932.00
04/02/2017 21:45,2,0.000,ALERT,211.93,299.67,59.975,1491183904,"201051344001145","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,658568.7,658568.7,32733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183951,1809933.00
04/02/2017 21:45,2,0.000,ALERT,211.93,298.77,59.975,1491183904,"201051344000651","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,647237.6,647237.6,33093,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183953,1809934.00
04/02/2017 21:45,2,0.000,ALERT,211.03,298.17,59.981,1491183904,"274151322000088","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,870234.1,870234.1,32606,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183955,1809935.00
04/02/2017 21:45,2,0.000,ALERT,212.16,296.96,59.975,1491183904,"274151322000068","219011344069620",0.00,11.00,0,295.16,298.47,0.0,0.0,0.000,749315.7,749315.7,33597,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183956,1809936.00
04/02/2017 21:45,2,0.000,ALERT,211.70,299.67,59.965,1491183904,"201051344001135","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,643057.5,643057.5,33106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183958,1809937.00
04/02/2017 21:45,2,0.000,ALERT,212.16,301.77,59.954,1491183904,"201051344000594","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,663747.9,663747.9,32961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183960,1809938.00
04/02/2017 21:45,2,0.000,ALERT,211.93,299.37,59.965,1491183904,"201051344001203","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,651563.0,651563.0,33162,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183962,1809939.00
04/02/2017 21:45,2,0.000,ALERT,211.25,297.87,59.959,1491183904,"274151322000054","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,888561.4,888561.4,32505,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183963,1809940.00
04/02/2017 21:45,2,0.000,ALERT,212.83,300.87,59.991,1491183904,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,648792.3,648792.3,33124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183965,1809941.00
04/02/2017 21:45,2,0.000,ALERT,211.93,299.37,59.949,1491183904,"201051344001093","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,650426.4,650426.4,32980,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183967,1809942.00
04/02/2017 21:45,2,0.000,ALERT,212.61,301.47,59.970,1491183904,"201051344000900","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,669937.5,669937.5,32472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183969,1809943.00
04/02/2017 21:45,2,0.000,ALERT,212.61,300.57,59.965,1491183904,"201051344000648","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,659563.6,659563.6,32542,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183971,1809944.00
04/02/2017 21:45,2,0.000,ALERT,212.61,301.77,59.970,1491183904,"201051344000569","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,672128.9,672128.9,32451,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183973,1809945.00
04/02/2017 21:45,2,0.000,ALERT,212.61,301.17,59.965,1491183904,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,662894.6,662894.6,32648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491183974,1809946.00
04/02/2017 21:45,2,0.000,ALERT,212.61,300.87,59.959,1491183904,"201051344001158","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,648803.1,648803.1,33000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183976,1809947.00
04/02/2017 21:45,2,0.000,ALERT,212.83,301.47,59.981,1491183904,"201051344000576","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,662769.2,662769.2,32524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183978,1809948.00
04/02/2017 21:45,2,0.000,ALERT,211.48,296.96,59.954,1491183904,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,860437.7,860437.7,32880,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491183980,1809949.00
04/02/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1491184803,"201051344000645","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,661917.6,661917.6,32563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184805,1809950.00
04/02/2017 22:00,2,0.000,ALERT,211.70,298.47,60.018,1491184803,"274151322000085","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,885974.9,885974.9,32570,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184807,1809951.00
04/02/2017 22:00,2,0.000,ALERT,213.29,300.87,60.028,1491184803,"201051344000633","219011344069620",0.00,8.50,0,297.26,303.58,0.0,0.0,0.000,648375.5,648375.5,33098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184809,1809952.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1491184803,"201051344000469","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,651053.8,651053.8,33060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184811,1809953.00
04/02/2017 22:00,2,0.000,ALERT,211.93,300.27,59.996,1491184803,"201051344000646","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,644729.8,644729.8,32963,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184812,1809954.00
04/02/2017 22:00,2,0.000,ALERT,211.48,298.17,59.986,1491184803,"274151322000052","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,917402.0,917402.0,32336,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184814,1809955.00
04/02/2017 22:00,2,0.000,ALERT,212.16,300.87,60.002,1491184803,"201051344001230","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,649035.2,649035.2,32840,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184817,1809956.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1491184803,"201051344000582","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,639078.9,639078.9,33036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184819,1809957.00
04/02/2017 22:00,2,0.000,ALERT,211.70,300.27,59.996,1491184803,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,657193.7,657193.7,32926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184821,1809958.00
04/02/2017 22:00,2,0.000,ALERT,211.48,297.87,59.991,1491184803,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,748748.3,748748.3,33674,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184822,1809959.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.47,59.959,1491184803,"201051344000579","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,668635.9,668635.9,32892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184824,1809960.00
04/02/2017 22:00,2,0.000,ALERT,212.16,300.87,59.991,1491184803,"201051344000890","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,650997.5,650997.5,33043,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184826,1809961.00
04/02/2017 22:00,2,0.000,ALERT,212.16,300.27,59.991,1491184803,"201051344000438","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,653913.2,653913.2,33016,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184828,1809962.00
04/02/2017 22:00,2,0.000,ALERT,212.38,299.67,59.986,1491184803,"201051344000417","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,621410.2,621410.2,33329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184830,1809963.00
04/02/2017 22:00,2,0.000,ALERT,212.16,299.67,59.991,1491184803,"274151322000083","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,908274.4,908274.4,32392,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184832,1809964.00
04/02/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1491184803,"274151322000076","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,967794.5,967794.5,32500,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184834,1809965.00
04/02/2017 22:00,2,0.000,ALERT,212.83,302.37,59.965,1491184803,"201051344000868","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,649723.7,649723.7,33091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184835,1809966.00
04/02/2017 22:00,2,0.000,ALERT,211.93,299.67,59.986,1491184803,"274151322000095","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,958582.9,958582.9,32623,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184837,1809967.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.17,59.996,1491184803,"201051344000988","219011344069620",0.00,9.70,0,296.66,303.58,0.0,0.0,0.000,596521.9,596521.9,33130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184839,1809968.00
04/02/2017 22:00,2,0.000,ALERT,212.16,299.67,59.949,1491184803,"201051344001025","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,653096.9,653096.9,33206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184841,1809969.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.47,59.981,1491184803,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,661990.6,661990.6,32717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184843,1809970.00
04/02/2017 22:00,2,0.000,ALERT,213.29,301.47,59.991,1491184803,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,662242.7,662242.7,32561,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184845,1809971.00
04/02/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1491184803,"201051344000685","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,654080.0,654080.0,32903,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184847,1809972.00
04/02/2017 22:00,2,0.000,ALERT,212.38,299.97,59.981,1491184803,"201051344000917","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,650742.2,650742.2,32886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184848,1809973.00
04/02/2017 22:00,2,0.000,ALERT,212.38,300.57,59.981,1491184803,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,658568.7,658568.7,32735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184850,1809974.00
04/02/2017 22:00,2,0.000,ALERT,212.38,299.97,59.981,1491184803,"201051344000651","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,647237.6,647237.6,33095,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184852,1809975.00
04/02/2017 22:00,2,0.000,ALERT,211.25,298.17,59.928,1491184803,"274151322000088","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,870234.1,870234.1,32608,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184854,1809976.00
04/02/2017 22:00,2,0.000,ALERT,212.38,298.17,59.970,1491184803,"274151322000068","219011344069620",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,749315.7,749315.7,33599,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184856,1809977.00
04/02/2017 22:00,2,0.000,ALERT,211.93,300.57,59.986,1491184803,"201051344001135","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,643057.5,643057.5,33108,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184857,1809978.00
04/02/2017 22:00,2,0.000,ALERT,212.38,302.07,59.970,1491184803,"201051344000594","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,663747.9,663747.9,32963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184859,1809979.00
04/02/2017 22:00,2,0.000,ALERT,212.38,300.27,59.959,1491184803,"201051344001203","219011344069620",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,651563.0,651563.0,33164,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184861,1809980.00
04/02/2017 22:00,2,0.000,ALERT,211.93,299.07,59.959,1491184803,"274151322000054","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,888561.4,888561.4,32507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184863,1809981.00
04/02/2017 22:00,2,0.000,ALERT,212.83,301.17,59.954,1491184803,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,648792.3,648792.3,33126,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184864,1809982.00
04/02/2017 22:00,2,0.000,ALERT,212.16,300.27,59.959,1491184803,"201051344001093","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,650426.4,650426.4,32982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184866,1809983.00
04/02/2017 22:00,2,0.000,ALERT,212.61,301.77,59.949,1491184803,"201051344000900","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,669937.5,669937.5,32474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184868,1809984.00
04/02/2017 22:00,2,0.000,ALERT,213.06,301.17,59.986,1491184803,"201051344000648","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,659563.6,659563.6,32544,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184870,1809985.00
