ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 22:00,2,0.000,ALERT,212.83,302.07,59.959,1491184803,"201051344000569","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,672128.9,672128.9,32453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184872,1809986.00
04/02/2017 22:00,2,0.000,ALERT,212.83,301.77,59.959,1491184803,"201051344000983","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,662894.6,662894.6,32650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491184874,1809987.00
04/02/2017 22:00,2,0.000,ALERT,212.83,301.17,59.959,1491184803,"201051344001158","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,648803.1,648803.1,33002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184876,1809988.00
04/02/2017 22:00,2,0.000,ALERT,213.29,302.07,59.959,1491184803,"201051344000576","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,662769.2,662769.2,32526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184877,1809989.00
04/02/2017 22:00,2,0.000,ALERT,211.93,298.17,59.949,1491184803,"274151322000087","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,860437.7,860437.7,32882,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184879,1809990.00
04/02/2017 22:00,2,0.000,ALERT,212.38,300.57,59.954,1491184803,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,655467.7,655467.7,33119,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491184881,1809991.00
04/02/2017 22:15,2,0.000,ALERT,213.74,303.28,59.981,1491185703,"201051344000645","219011344069620",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,661917.6,661917.6,32565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185705,1809992.00
04/02/2017 22:15,2,0.000,ALERT,211.93,298.77,59.970,1491185703,"274151322000085","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,885974.9,885974.9,32572,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185707,1809993.00
04/02/2017 22:15,2,0.000,ALERT,213.74,302.68,60.012,1491185703,"201051344000633","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,648375.5,648375.5,33100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185709,1809994.00
04/02/2017 22:15,2,0.000,ALERT,213.51,303.28,59.986,1491185703,"201051344000469","219011344069620",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,651053.8,651053.8,33062,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185711,1809995.00
04/02/2017 22:15,2,0.000,ALERT,211.93,300.87,59.986,1491185703,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,644729.8,644729.8,32965,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185712,1809996.00
04/02/2017 22:15,2,0.000,ALERT,211.70,299.97,59.970,1491185703,"274151322000052","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,917402.0,917402.0,32338,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185714,1809997.00
04/02/2017 22:15,2,0.000,ALERT,212.38,301.17,59.975,1491185703,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,655467.7,655467.7,33121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185716,1809998.00
04/02/2017 22:15,2,0.000,ALERT,211.93,301.17,60.007,1491185703,"201051344001230","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,649035.2,649035.2,32842,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185718,1809999.00
04/02/2017 22:15,2,0.000,ALERT,212.83,301.77,59.981,1491185703,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,639078.9,639078.9,33038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185720,1810000.00
04/02/2017 22:15,2,0.000,ALERT,211.93,301.17,59.986,1491185703,"201051344000955","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,657193.7,657193.7,32928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185721,1810001.00
04/02/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1491185703,"274151322000094","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,748748.3,748748.3,33676,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185723,1810002.00
04/02/2017 22:15,2,0.000,ALERT,213.29,303.88,59.981,1491185703,"201051344000579","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,668635.9,668635.9,32894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185725,1810003.00
04/02/2017 22:15,2,0.000,ALERT,212.16,301.47,59.981,1491185703,"201051344000890","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,650997.5,650997.5,33045,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185727,1810004.00
04/02/2017 22:15,2,0.000,ALERT,212.38,301.17,59.975,1491185703,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,653913.2,653913.2,33018,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185729,1810005.00
04/02/2017 22:15,2,0.000,ALERT,212.61,300.87,60.034,1491185703,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,621410.2,621410.2,33331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185730,1810006.00
04/02/2017 22:15,2,0.000,ALERT,212.16,299.67,59.944,1491185703,"274151322000083","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,908274.4,908274.4,32394,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185732,1810007.00
04/02/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1491185703,"274151322000076","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,967794.5,967794.5,32502,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185734,1810008.00
04/02/2017 22:15,2,0.000,ALERT,213.29,304.18,59.986,1491185703,"201051344000868","219011344069620",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,649723.7,649723.7,33093,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185736,1810009.00
04/02/2017 22:15,2,0.000,ALERT,211.93,299.97,59.986,1491185703,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,958582.9,958582.9,32625,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185738,1810010.00
04/02/2017 22:15,2,0.000,ALERT,213.06,303.28,59.991,1491185703,"201051344000988","219011344069620",0.00,9.30,0,297.26,304.48,0.0,0.0,0.000,596521.9,596521.9,33132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185740,1810011.00
04/02/2017 22:15,2,0.000,ALERT,212.16,300.27,59.986,1491185703,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,653096.9,653096.9,33208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185742,1810012.00
04/02/2017 22:15,2,0.000,ALERT,213.06,303.28,59.975,1491185703,"201051344000458","219011344069620",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,661990.6,661990.6,32719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185743,1810013.00
04/02/2017 22:15,2,0.000,ALERT,213.74,302.98,60.023,1491185703,"201051344000853","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,662242.7,662242.7,32563,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185745,1810014.00
04/02/2017 22:15,2,0.000,ALERT,212.61,301.17,60.034,1491185703,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,654080.0,654080.0,32905,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185747,1810015.00
04/02/2017 22:15,2,0.000,ALERT,212.38,300.57,59.991,1491185703,"201051344000917","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,650742.2,650742.2,32888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185749,1810016.00
04/02/2017 22:15,2,0.000,ALERT,212.38,301.47,59.996,1491185703,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,658568.7,658568.7,32737,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185751,1810017.00
04/02/2017 22:15,2,0.000,ALERT,212.38,300.27,59.965,1491185703,"201051344000651","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,647237.6,647237.6,33097,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185753,1810018.00
04/02/2017 22:15,2,0.000,ALERT,211.70,299.37,60.012,1491185703,"274151322000088","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,870234.1,870234.1,32610,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185754,1810019.00
04/02/2017 22:15,2,0.000,ALERT,212.61,298.47,59.959,1491185703,"274151322000068","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,749315.7,749315.7,33601,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185756,1810020.00
04/02/2017 22:15,2,0.000,ALERT,212.16,300.87,59.970,1491185703,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,643057.5,643057.5,33110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185758,1810021.00
04/02/2017 22:15,2,0.000,ALERT,213.06,303.88,59.986,1491185703,"201051344000594","219011344069620",0.00,9.00,0,299.07,305.08,0.0,0.0,0.000,663747.9,663747.9,32965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185760,1810022.00
04/02/2017 22:15,2,0.000,ALERT,212.38,300.87,59.938,1491185703,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,651563.0,651563.0,33166,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185762,1810023.00
04/02/2017 22:15,2,0.000,ALERT,211.93,299.67,59.970,1491185703,"274151322000054","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,888561.4,888561.4,32509,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185763,1810024.00
04/02/2017 22:15,2,0.000,ALERT,213.51,302.68,59.981,1491185703,"201051344000867","219011344069620",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,648792.3,648792.3,33128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185765,1810025.00
04/02/2017 22:15,2,0.000,ALERT,212.38,300.87,59.991,1491185703,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,650426.4,650426.4,32984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185767,1810026.00
04/02/2017 22:15,2,0.000,ALERT,213.06,303.28,59.986,1491185703,"201051344000900","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,669937.5,669937.5,32476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185769,1810027.00
04/02/2017 22:15,2,0.000,ALERT,213.51,302.68,59.991,1491185703,"201051344000648","219011344069620",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,659563.6,659563.6,32546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185771,1810028.00
04/02/2017 22:15,2,0.000,ALERT,213.29,303.88,59.996,1491185703,"201051344000569","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,672128.9,672128.9,32455,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185772,1810029.00
04/02/2017 22:15,2,0.000,ALERT,213.29,303.28,60.028,1491185703,"201051344000983","219011344069620",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,662894.6,662894.6,32652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185774,1810030.00
04/02/2017 22:15,2,0.000,ALERT,213.29,302.98,59.959,1491185703,"201051344001158","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,648803.1,648803.1,33004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185776,1810031.00
04/02/2017 22:15,2,0.000,ALERT,213.74,303.58,59.970,1491185703,"201051344000576","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,662769.2,662769.2,32528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491185778,1810032.00
04/02/2017 22:15,2,0.000,ALERT,211.93,298.47,59.970,1491185703,"274151322000087","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,860437.7,860437.7,32884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491185779,1810033.00
04/02/2017 22:30,2,0.000,ALERT,213.51,302.98,59.970,1491186603,"201051344000645","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,661917.6,661917.6,32567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186605,1810034.00
04/02/2017 22:30,2,0.000,ALERT,212.16,299.37,59.949,1491186603,"274151322000085","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,885974.9,885974.9,32574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186607,1810035.00
04/02/2017 22:30,2,0.000,ALERT,213.74,302.68,59.922,1491186603,"201051344000633","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,648375.5,648375.5,33102,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186609,1810036.00
04/02/2017 22:30,2,0.000,ALERT,213.29,302.98,59.975,1491186603,"201051344000469","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,651053.8,651053.8,33064,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186611,1810037.00
04/02/2017 22:30,2,0.000,ALERT,212.16,301.17,59.959,1491186603,"201051344000646","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,644729.8,644729.8,32967,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186613,1810038.00
04/02/2017 22:30,2,0.000,ALERT,211.93,300.27,59.944,1491186603,"274151322000052","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,917402.0,917402.0,32340,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186614,1810039.00
04/02/2017 22:30,2,0.000,ALERT,212.83,301.47,59.965,1491186603,"201051344000585","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,655467.7,655467.7,33123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186616,1810040.00
04/02/2017 22:30,2,0.000,ALERT,212.61,301.77,59.959,1491186603,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,649035.2,649035.2,32844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186618,1810041.00
04/02/2017 22:30,2,0.000,ALERT,213.06,302.37,59.959,1491186603,"201051344000582","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,639078.9,639078.9,33040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186620,1810042.00
04/02/2017 22:30,2,0.000,ALERT,212.38,301.47,59.954,1491186603,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,657193.7,657193.7,32930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186622,1810043.00
04/02/2017 22:30,2,0.000,ALERT,212.16,298.77,59.954,1491186603,"274151322000094","219011344069620",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,748748.3,748748.3,33678,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186623,1810044.00
04/02/2017 22:30,2,0.000,ALERT,213.29,303.88,59.959,1491186603,"201051344000579","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,668635.9,668635.9,32896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186625,1810045.00
04/02/2017 22:30,2,0.000,ALERT,212.61,301.77,59.954,1491186603,"201051344000890","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,650997.5,650997.5,33047,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186627,1810046.00
04/02/2017 22:30,2,0.000,ALERT,212.61,301.47,59.949,1491186603,"201051344000438","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,653913.2,653913.2,33020,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186629,1810047.00
04/02/2017 22:30,2,0.000,ALERT,212.83,300.87,59.949,1491186603,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,621410.2,621410.2,33333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186631,1810048.00
04/02/2017 22:30,2,0.000,ALERT,212.16,299.97,59.986,1491186603,"274151322000083","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,908274.4,908274.4,32396,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186632,1810049.00
04/02/2017 22:30,2,0.000,ALERT,212.61,299.37,59.928,1491186603,"274151322000076","219011344069620",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,967794.5,967794.5,32504,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186634,1810050.00
04/02/2017 22:30,2,0.000,ALERT,213.06,303.88,59.959,1491186603,"201051344000868","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,649723.7,649723.7,33095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186636,1810051.00
04/02/2017 22:30,2,0.000,ALERT,211.93,300.57,59.959,1491186603,"274151322000095","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,958582.9,958582.9,32627,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186638,1810052.00
04/02/2017 22:30,2,0.000,ALERT,213.06,302.98,59.965,1491186603,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,596521.9,596521.9,33134,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186640,1810053.00
04/02/2017 22:30,2,0.000,ALERT,212.61,300.57,59.922,1491186603,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,653096.9,653096.9,33210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186642,1810054.00
04/02/2017 22:30,2,0.000,ALERT,213.06,302.98,59.959,1491186603,"201051344000458","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,661990.6,661990.6,32721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186643,1810055.00
04/02/2017 22:30,2,0.000,ALERT,213.74,303.28,59.970,1491186603,"201051344000853","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,662242.7,662242.7,32565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186645,1810056.00
04/02/2017 22:30,2,0.000,ALERT,213.06,301.47,59.970,1491186603,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,654080.0,654080.0,32907,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186647,1810057.00
04/02/2017 22:30,2,0.000,ALERT,212.83,300.87,59.981,1491186603,"201051344000917","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,650742.2,650742.2,32890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186649,1810058.00
04/02/2017 22:30,2,0.000,ALERT,212.83,301.47,59.970,1491186603,"201051344001145","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,658568.7,658568.7,32739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186651,1810059.00
04/02/2017 22:30,2,0.000,ALERT,212.83,300.57,60.007,1491186603,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,647237.6,647237.6,33099,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186652,1810060.00
04/02/2017 22:30,2,0.000,ALERT,211.70,299.07,59.965,1491186603,"274151322000088","219011344069620",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,870234.1,870234.1,32612,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186654,1810061.00
04/02/2017 22:30,2,0.000,ALERT,212.83,298.77,59.965,1491186603,"274151322000068","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,749315.7,749315.7,33603,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186656,1810062.00
04/02/2017 22:30,2,0.000,ALERT,212.38,301.17,59.959,1491186603,"201051344001135","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,643057.5,643057.5,33112,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186658,1810063.00
04/02/2017 22:30,2,0.000,ALERT,213.06,303.88,59.970,1491186603,"201051344000594","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,663747.9,663747.9,32967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186660,1810064.00
04/02/2017 22:30,2,0.000,ALERT,212.83,301.17,59.970,1491186603,"201051344001203","219011344069620",0.00,9.00,0,298.77,304.48,0.0,0.0,0.000,651563.0,651563.0,33168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186661,1810065.00
04/02/2017 22:30,2,0.000,ALERT,211.93,300.27,59.949,1491186603,"274151322000054","219011344069620",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,888561.4,888561.4,32511,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186663,1810066.00
04/02/2017 22:30,2,0.000,ALERT,213.51,302.98,59.949,1491186603,"201051344000867","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,648792.3,648792.3,33130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186665,1810067.00
04/02/2017 22:30,2,0.000,ALERT,212.61,301.17,59.922,1491186603,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,650426.4,650426.4,32986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186667,1810068.00
04/02/2017 22:30,2,0.000,ALERT,213.29,303.58,59.965,1491186603,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,669937.5,669937.5,32478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186669,1810069.00
04/02/2017 22:30,2,0.000,ALERT,213.51,302.68,59.965,1491186603,"201051344000648","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,659563.6,659563.6,32548,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186671,1810070.00
04/02/2017 22:30,2,0.000,ALERT,213.29,303.88,59.965,1491186603,"201051344000569","219011344069620",0.00,9.00,0,302.07,305.68,0.0,0.0,0.000,672128.9,672128.9,32457,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186673,1810071.00
04/02/2017 22:30,2,0.000,ALERT,213.29,303.28,59.933,1491186603,"201051344000983","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,662894.6,662894.6,32654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186674,1810072.00
04/02/2017 22:30,2,0.000,ALERT,213.29,302.98,59.965,1491186603,"201051344001158","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,648803.1,648803.1,33006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491186676,1810073.00
04/02/2017 22:30,2,0.000,ALERT,213.74,303.58,59.954,1491186603,"201051344000576","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,662769.2,662769.2,32530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186678,1810074.00
04/02/2017 22:30,2,0.000,ALERT,212.16,299.07,59.949,1491186603,"274151322000087","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,860437.7,860437.7,32886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491186680,1810075.00
04/02/2017 22:45,2,0.000,ALERT,213.96,302.98,59.970,1491187503,"201051344000645","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,661917.6,661917.6,32569,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187505,1810076.00
04/02/2017 22:45,2,0.000,ALERT,212.61,299.97,59.959,1491187503,"274151322000085","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,885974.9,885974.9,32576,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187507,1810077.00
04/02/2017 22:45,2,0.000,ALERT,213.96,302.98,59.970,1491187503,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,648375.5,648375.5,33104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187509,1810078.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.28,59.965,1491187503,"201051344000469","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,651053.8,651053.8,33066,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187510,1810079.00
04/02/2017 22:45,2,0.000,ALERT,213.29,302.37,59.954,1491187503,"201051344000646","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,644729.8,644729.8,32969,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187512,1810080.00
04/02/2017 22:45,2,0.000,ALERT,212.38,300.87,59.965,1491187503,"274151322000052","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,917402.0,917402.0,32342,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187514,1810081.00
04/02/2017 22:45,2,0.000,ALERT,213.51,302.68,59.970,1491187503,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,655467.7,655467.7,33125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187516,1810082.00
04/02/2017 22:45,2,0.000,ALERT,213.29,302.98,59.981,1491187503,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,649035.2,649035.2,32846,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187518,1810083.00
04/02/2017 22:45,2,0.000,ALERT,213.96,303.28,59.981,1491187503,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,639078.9,639078.9,33042,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187519,1810084.00
04/02/2017 22:45,2,0.000,ALERT,213.06,302.37,59.981,1491187503,"201051344000955","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,657193.7,657193.7,32932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187521,1810085.00
04/02/2017 22:45,2,0.000,ALERT,212.61,299.67,59.986,1491187503,"274151322000094","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,748748.3,748748.3,33680,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187523,1810086.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.88,59.986,1491187503,"201051344000579","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,668635.9,668635.9,32898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187525,1810087.00
04/02/2017 22:45,2,0.000,ALERT,213.29,302.98,59.986,1491187503,"201051344000890","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,650997.5,650997.5,33049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187527,1810088.00
04/02/2017 22:45,2,0.000,ALERT,213.74,302.37,59.991,1491187503,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,653913.2,653913.2,33022,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187528,1810089.00
04/02/2017 22:45,2,0.000,ALERT,213.74,301.77,59.986,1491187503,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,621410.2,621410.2,33335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187530,1810090.00
04/02/2017 22:45,2,0.000,ALERT,212.61,299.97,59.970,1491187503,"274151322000083","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,908274.4,908274.4,32398,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187532,1810091.00
04/02/2017 22:45,2,0.000,ALERT,213.06,299.97,59.970,1491187503,"274151322000076","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,967794.5,967794.5,32506,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187534,1810092.00
04/02/2017 22:45,2,0.000,ALERT,213.29,303.88,59.938,1491187503,"201051344000868","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,649723.7,649723.7,33097,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187536,1810093.00
04/02/2017 22:45,2,0.000,ALERT,212.61,301.17,59.981,1491187503,"274151322000095","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,958582.9,958582.9,32629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187538,1810094.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.58,59.975,1491187503,"201051344000988","219011344069620",0.00,9.30,0,298.77,305.08,0.0,0.0,0.000,596521.9,596521.9,33136,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187539,1810095.00
04/02/2017 22:45,2,0.000,ALERT,213.29,301.47,59.970,1491187503,"201051344001025","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,653096.9,653096.9,33212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187541,1810096.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.58,59.981,1491187503,"201051344000458","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,661990.6,661990.6,32723,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187543,1810097.00
04/02/2017 22:45,2,0.000,ALERT,214.19,303.58,60.012,1491187503,"201051344000853","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,662242.7,662242.7,32567,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187545,1810098.00
04/02/2017 22:45,2,0.000,ALERT,213.74,302.37,59.991,1491187503,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,654080.0,654080.0,32909,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187546,1810099.00
04/02/2017 22:45,2,0.000,ALERT,213.51,302.07,60.034,1491187503,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,650742.2,650742.2,32892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187548,1810100.00
04/02/2017 22:45,2,0.000,ALERT,213.74,302.68,59.991,1491187503,"201051344001145","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,658568.7,658568.7,32741,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187550,1810101.00
04/02/2017 22:45,2,0.000,ALERT,213.51,301.77,59.981,1491187503,"201051344000651","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,647237.6,647237.6,33101,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187552,1810102.00
04/02/2017 22:45,2,0.000,ALERT,212.16,300.57,59.991,1491187503,"274151322000088","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,870234.1,870234.1,32614,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187554,1810103.00
04/02/2017 22:45,2,0.000,ALERT,213.06,299.37,59.981,1491187503,"274151322000068","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,749315.7,749315.7,33605,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187556,1810104.00
04/02/2017 22:45,2,0.000,ALERT,213.06,302.37,59.986,1491187503,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,643057.5,643057.5,33114,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187557,1810105.00
04/02/2017 22:45,2,0.000,ALERT,213.29,304.18,59.991,1491187503,"201051344000594","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,663747.9,663747.9,32969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187559,1810106.00
04/02/2017 22:45,2,0.000,ALERT,213.51,302.07,60.028,1491187503,"201051344001203","219011344069620",0.00,9.00,0,299.37,305.38,0.0,0.0,0.000,651563.0,651563.0,33170,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187561,1810107.00
04/02/2017 22:45,2,0.000,ALERT,212.16,300.87,59.981,1491187503,"274151322000054","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,888561.4,888561.4,32513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187563,1810108.00
04/02/2017 22:45,2,0.000,ALERT,213.96,303.28,60.018,1491187503,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,648792.3,648792.3,33132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187564,1810109.00
04/02/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1491187503,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,650426.4,650426.4,32988,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187566,1810110.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.58,59.996,1491187503,"201051344000900","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,669937.5,669937.5,32480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187568,1810111.00
04/02/2017 22:45,2,0.000,ALERT,213.74,302.98,59.959,1491187503,"201051344000648","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,659563.6,659563.6,32550,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187570,1810112.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1491187503,"201051344000569","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,672128.9,672128.9,32459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187572,1810113.00
04/02/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1491187503,"201051344000983","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,662894.6,662894.6,32656,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187574,1810114.00
04/02/2017 22:45,2,0.000,ALERT,213.74,303.58,59.991,1491187503,"201051344001158","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,648803.1,648803.1,33008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187575,1810115.00
04/02/2017 22:45,2,0.000,ALERT,214.19,304.18,59.986,1491187503,"201051344000576","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,662769.2,662769.2,32532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491187577,1810116.00
04/02/2017 22:45,2,0.000,ALERT,212.61,299.37,59.986,1491187503,"274151322000087","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,860437.7,860437.7,32888,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491187579,1810117.00
04/02/2017 23:00,2,0.000,ALERT,214.19,304.18,59.965,1491188403,"201051344000645","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,661917.6,661917.6,32571,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188405,1810118.00
04/02/2017 23:00,2,0.000,ALERT,212.61,299.97,59.965,1491188403,"274151322000085","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,885974.9,885974.9,32578,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188407,1810119.00
04/02/2017 23:00,2,0.000,ALERT,214.19,303.88,59.975,1491188403,"201051344000633","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,648375.5,648375.5,33106,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188409,1810120.00
04/02/2017 23:00,2,0.000,ALERT,213.51,303.88,59.981,1491188403,"201051344000469","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,651053.8,651053.8,33068,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188410,1810121.00
04/02/2017 23:00,2,0.000,ALERT,212.83,302.37,59.970,1491188403,"201051344000646","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,644729.8,644729.8,32971,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188412,1810122.00
04/02/2017 23:00,2,0.000,ALERT,212.16,299.67,59.965,1491188403,"274151322000052","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,917402.0,917402.0,32344,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188414,1810123.00
04/02/2017 23:00,2,0.000,ALERT,213.29,302.68,59.986,1491188403,"201051344000585","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,655467.7,655467.7,33127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188416,1810124.00
04/02/2017 23:00,2,0.000,ALERT,213.06,302.68,59.949,1491188403,"201051344001230","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,649035.2,649035.2,32848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188417,1810125.00
04/02/2017 23:00,2,0.000,ALERT,213.74,303.58,59.970,1491188403,"201051344000582","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,639078.9,639078.9,33044,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188419,1810126.00
04/02/2017 23:00,2,0.000,ALERT,212.83,302.37,59.959,1491188403,"201051344000955","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,657193.7,657193.7,32934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188421,1810127.00
04/02/2017 23:00,2,0.000,ALERT,212.38,299.37,59.975,1491188403,"274151322000094","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,748748.3,748748.3,33682,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188423,1810128.00
04/02/2017 23:00,2,0.000,ALERT,213.51,304.48,59.975,1491188403,"201051344000579","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,668635.9,668635.9,32900,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188425,1810129.00
04/02/2017 23:00,2,0.000,ALERT,213.06,302.98,59.981,1491188403,"201051344000890","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,650997.5,650997.5,33051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188426,1810130.00
