ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/02/2017 23:00,2,0.000,ALERT,213.29,302.37,59.954,1491188403,"201051344000438","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,653913.2,653913.2,33024,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188428,1810131.00
04/02/2017 23:00,2,0.000,ALERT,213.51,302.07,59.975,1491188403,"201051344000417","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,621410.2,621410.2,33337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188430,1810132.00
04/02/2017 23:00,2,0.000,ALERT,212.38,300.57,59.965,1491188403,"274151322000083","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,908274.4,908274.4,32400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188432,1810133.00
04/02/2017 23:00,2,0.000,ALERT,212.83,299.97,59.981,1491188403,"274151322000076","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,967794.5,967794.5,32508,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188434,1810134.00
04/02/2017 23:00,2,0.000,ALERT,213.51,304.78,59.981,1491188403,"201051344000868","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,649723.7,649723.7,33099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188435,1810135.00
04/02/2017 23:00,2,0.000,ALERT,212.38,300.87,59.996,1491188403,"274151322000095","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,958582.9,958582.9,32631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188437,1810136.00
04/02/2017 23:00,2,0.000,ALERT,213.51,303.88,59.944,1491188403,"201051344000988","219011344069620",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,596521.9,596521.9,33138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188439,1810137.00
04/02/2017 23:00,2,0.000,ALERT,213.29,301.77,59.933,1491188403,"201051344001025","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,653096.9,653096.9,33214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188441,1810138.00
04/02/2017 23:00,2,0.000,ALERT,213.51,303.88,60.002,1491188403,"201051344000458","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,661990.6,661990.6,32725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188443,1810139.00
04/02/2017 23:00,2,0.000,ALERT,214.19,303.88,59.975,1491188403,"201051344000853","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,662242.7,662242.7,32569,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188445,1810140.00
04/02/2017 23:00,2,0.000,ALERT,213.51,302.68,59.975,1491188403,"201051344000685","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,654080.0,654080.0,32911,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188446,1810141.00
04/02/2017 23:00,2,0.000,ALERT,213.51,302.07,59.981,1491188403,"201051344000917","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,650742.2,650742.2,32894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188448,1810142.00
04/02/2017 23:00,2,0.000,ALERT,213.51,302.98,59.981,1491188403,"201051344001145","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,658568.7,658568.7,32743,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188450,1810143.00
04/02/2017 23:00,2,0.000,ALERT,213.29,301.77,59.938,1491188403,"201051344000651","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,647237.6,647237.6,33103,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188452,1810144.00
04/02/2017 23:00,2,0.000,ALERT,212.16,300.57,59.981,1491188403,"274151322000088","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,870234.1,870234.1,32616,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188454,1810145.00
04/02/2017 23:00,2,0.000,ALERT,213.29,299.37,59.975,1491188403,"274151322000068","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,749315.7,749315.7,33607,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188455,1810146.00
04/02/2017 23:00,2,0.000,ALERT,212.83,302.37,59.991,1491188403,"201051344001135","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,643057.5,643057.5,33116,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188457,1810147.00
04/02/2017 23:00,2,0.000,ALERT,213.29,304.78,59.986,1491188403,"201051344000594","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,663747.9,663747.9,32971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188459,1810148.00
04/02/2017 23:00,2,0.000,ALERT,213.51,302.07,59.975,1491188403,"201051344001203","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,651563.0,651563.0,33172,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188461,1810149.00
04/02/2017 23:00,2,0.000,ALERT,212.38,299.67,59.986,1491188403,"274151322000054","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,888561.4,888561.4,32515,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188462,1810150.00
04/02/2017 23:00,2,0.000,ALERT,213.96,304.18,59.991,1491188403,"201051344000867","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,648792.3,648792.3,33134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188464,1810151.00
04/02/2017 23:00,2,0.000,ALERT,213.29,302.37,59.991,1491188403,"201051344001093","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,650426.4,650426.4,32990,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188466,1810152.00
04/02/2017 23:00,2,0.000,ALERT,213.51,304.18,59.991,1491188403,"201051344000900","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,669937.5,669937.5,32482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188468,1810153.00
04/02/2017 23:00,2,0.000,ALERT,213.74,303.58,60.012,1491188403,"201051344000648","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,659563.6,659563.6,32552,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188470,1810154.00
04/02/2017 23:00,2,0.000,ALERT,213.74,304.78,60.007,1491188403,"201051344000569","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,672128.9,672128.9,32461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188472,1810155.00
04/02/2017 23:00,2,0.000,ALERT,213.51,304.18,59.991,1491188403,"201051344000983","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,662894.6,662894.6,32658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491188474,1810156.00
04/02/2017 23:00,2,0.000,ALERT,213.74,304.18,60.007,1491188403,"201051344001158","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,648803.1,648803.1,33010,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188475,1810157.00
04/02/2017 23:00,2,0.000,ALERT,214.19,304.78,60.002,1491188403,"201051344000576","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,662769.2,662769.2,32534,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188477,1810158.00
04/02/2017 23:00,2,0.000,ALERT,212.61,299.07,60.007,1491188403,"274151322000087","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,860437.7,860437.7,32890,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491188479,1810159.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.98,59.991,1491189304,"201051344000645","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,661917.6,661917.6,32573,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189306,1810160.00
04/02/2017 23:15,2,0.000,ALERT,213.06,300.57,59.991,1491189304,"274151322000085","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,885974.9,885974.9,32580,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189308,1810161.00
04/02/2017 23:15,2,0.000,ALERT,213.96,302.68,59.986,1491189304,"201051344000633","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,648375.5,648375.5,33108,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189310,1810162.00
04/02/2017 23:15,2,0.000,ALERT,213.29,302.68,59.981,1491189304,"201051344000469","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,651053.8,651053.8,33070,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189312,1810163.00
04/02/2017 23:15,2,0.000,ALERT,213.29,302.37,59.986,1491189304,"201051344000646","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,644729.8,644729.8,32973,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189314,1810164.00
04/02/2017 23:15,2,0.000,ALERT,212.61,299.97,59.991,1491189304,"274151322000052","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,917402.0,917402.0,32346,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189315,1810165.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.98,59.996,1491189304,"201051344000585","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,655467.7,655467.7,33129,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189317,1810166.00
04/02/2017 23:15,2,0.000,ALERT,213.29,302.98,59.996,1491189304,"201051344001230","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,649035.2,649035.2,32850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189319,1810167.00
04/02/2017 23:15,2,0.000,ALERT,213.96,303.28,59.996,1491189304,"201051344000582","219011344069620",0.00,8.50,0,301.47,305.08,0.0,0.0,0.000,639078.9,639078.9,33046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189321,1810168.00
04/02/2017 23:15,2,0.000,ALERT,213.29,302.68,59.991,1491189304,"201051344000955","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,657193.7,657193.7,32936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189323,1810169.00
04/02/2017 23:15,2,0.000,ALERT,212.83,299.97,60.012,1491189304,"274151322000094","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,748748.3,748748.3,33684,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189324,1810170.00
04/02/2017 23:15,2,0.000,ALERT,213.51,303.58,60.007,1491189304,"201051344000579","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,668635.9,668635.9,32902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189326,1810171.00
04/02/2017 23:15,2,0.000,ALERT,213.51,302.98,59.996,1491189304,"201051344000890","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,650997.5,650997.5,33053,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189328,1810172.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.37,60.028,1491189304,"201051344000438","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,653913.2,653913.2,33026,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189330,1810173.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.07,60.002,1491189304,"201051344000417","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,621410.2,621410.2,33339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189331,1810174.00
04/02/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1491189304,"274151322000083","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,908274.4,908274.4,32402,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189333,1810175.00
04/02/2017 23:15,2,0.000,ALERT,213.51,300.87,59.996,1491189304,"274151322000076","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,967794.5,967794.5,32510,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189335,1810176.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.88,59.996,1491189304,"201051344000868","219011344069620",0.00,9.00,0,302.68,306.88,0.0,0.0,0.000,649723.7,649723.7,33101,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189337,1810177.00
04/02/2017 23:15,2,0.000,ALERT,212.83,301.47,59.991,1491189304,"274151322000095","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,958582.9,958582.9,32633,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189339,1810178.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.28,59.996,1491189304,"201051344000988","219011344069620",0.00,9.30,0,299.67,305.68,0.0,0.0,0.000,596521.9,596521.9,33140,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189341,1810179.00
04/02/2017 23:15,2,0.000,ALERT,213.51,302.07,59.949,1491189304,"201051344001025","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,653096.9,653096.9,33216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189342,1810180.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.28,59.986,1491189304,"201051344000458","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,661990.6,661990.6,32727,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189344,1810181.00
04/02/2017 23:15,2,0.000,ALERT,213.96,303.28,59.991,1491189304,"201051344000853","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,662242.7,662242.7,32571,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189346,1810182.00
04/02/2017 23:15,2,0.000,ALERT,213.96,302.98,59.986,1491189304,"201051344000685","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,654080.0,654080.0,32913,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189348,1810183.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.37,59.986,1491189304,"201051344000917","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,650742.2,650742.2,32896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189350,1810184.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.98,59.981,1491189304,"201051344001145","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,658568.7,658568.7,32745,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189351,1810185.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.07,59.981,1491189304,"201051344000651","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,647237.6,647237.6,33105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189353,1810186.00
04/02/2017 23:15,2,0.000,ALERT,212.61,300.57,59.991,1491189304,"274151322000088","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,870234.1,870234.1,32618,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189355,1810187.00
04/02/2017 23:15,2,0.000,ALERT,213.74,299.97,59.991,1491189304,"274151322000068","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,749315.7,749315.7,33609,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189357,1810188.00
04/02/2017 23:15,2,0.000,ALERT,213.29,302.68,59.970,1491189304,"201051344001135","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,643057.5,643057.5,33118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189359,1810189.00
04/02/2017 23:15,2,0.000,ALERT,213.06,303.88,59.991,1491189304,"201051344000594","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,663747.9,663747.9,32973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189360,1810190.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.68,59.986,1491189304,"201051344001203","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,651563.0,651563.0,33174,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189362,1810191.00
04/02/2017 23:15,2,0.000,ALERT,212.83,300.57,59.975,1491189304,"274151322000054","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,888561.4,888561.4,32517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189364,1810192.00
04/02/2017 23:15,2,0.000,ALERT,213.51,302.98,59.981,1491189304,"201051344000867","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,648792.3,648792.3,33136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189366,1810193.00
04/02/2017 23:15,2,0.000,ALERT,213.74,302.68,59.996,1491189304,"201051344001093","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,650426.4,650426.4,32992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189367,1810194.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.28,60.034,1491189304,"201051344000900","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,669937.5,669937.5,32484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189369,1810195.00
04/02/2017 23:15,2,0.000,ALERT,213.51,302.68,59.981,1491189304,"201051344000648","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,659563.6,659563.6,32554,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189371,1810196.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.58,59.970,1491189304,"201051344000569","219011344069620",0.00,9.00,0,302.68,306.88,0.0,0.0,0.000,672128.9,672128.9,32463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189373,1810197.00
04/02/2017 23:15,2,0.000,ALERT,213.29,303.58,59.986,1491189304,"201051344000983","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,662894.6,662894.6,32660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189375,1810198.00
04/02/2017 23:15,2,0.000,ALERT,213.06,302.37,59.986,1491189304,"201051344001158","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,648803.1,648803.1,33012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491189377,1810199.00
04/02/2017 23:15,2,0.000,ALERT,213.74,303.58,59.965,1491189304,"201051344000576","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,662769.2,662769.2,32536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189378,1810200.00
04/02/2017 23:15,2,0.000,ALERT,213.06,300.27,59.981,1491189304,"274151322000087","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,860437.7,860437.7,32892,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491189380,1810201.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.37,60.023,1491190203,"201051344000645","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,661917.6,661917.6,32575,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190205,1810202.00
04/02/2017 23:30,2,0.000,ALERT,213.06,300.57,59.944,1491190203,"274151322000085","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,885974.9,885974.9,32582,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190207,1810203.00
04/02/2017 23:30,2,0.000,ALERT,213.74,302.37,60.002,1491190203,"201051344000633","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,648375.5,648375.5,33110,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190208,1810204.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1491190203,"201051344000469","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,651053.8,651053.8,33072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190210,1810205.00
04/02/2017 23:30,2,0.000,ALERT,213.06,302.37,59.986,1491190203,"201051344000646","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,644729.8,644729.8,32975,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190212,1810206.00
04/02/2017 23:30,2,0.000,ALERT,213.06,301.17,59.981,1491190203,"274151322000052","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,917402.0,917402.0,32348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190214,1810207.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.68,59.965,1491190203,"201051344000585","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,655467.7,655467.7,33131,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190216,1810208.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.98,60.012,1491190203,"201051344001230","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,649035.2,649035.2,32852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190218,1810209.00
04/02/2017 23:30,2,0.000,ALERT,213.74,303.28,59.981,1491190203,"201051344000582","219011344069620",0.00,8.50,0,301.47,304.78,0.0,0.0,0.000,639078.9,639078.9,33048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190219,1810210.00
04/02/2017 23:30,2,0.000,ALERT,212.83,302.68,59.975,1491190203,"201051344000955","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,657193.7,657193.7,32938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190221,1810211.00
04/02/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1491190203,"274151322000094","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,748748.3,748748.3,33686,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190223,1810212.00
04/02/2017 23:30,2,0.000,ALERT,213.06,303.28,59.959,1491190203,"201051344000579","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,668635.9,668635.9,32904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190225,1810213.00
04/02/2017 23:30,2,0.000,ALERT,213.06,302.68,59.981,1491190203,"201051344000890","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,650997.5,650997.5,33055,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190227,1810214.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.68,59.981,1491190203,"201051344000438","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,653913.2,653913.2,33028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190228,1810215.00
04/02/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1491190203,"201051344000417","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,621410.2,621410.2,33341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190230,1810216.00
04/02/2017 23:30,2,0.000,ALERT,213.29,301.77,59.981,1491190203,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,908274.4,908274.4,32404,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190232,1810217.00
04/02/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1491190203,"274151322000076","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,967794.5,967794.5,32512,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190234,1810218.00
04/02/2017 23:30,2,0.000,ALERT,212.83,303.28,60.028,1491190203,"201051344000868","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,649723.7,649723.7,33103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190236,1810219.00
04/02/2017 23:30,2,0.000,ALERT,212.83,301.77,59.996,1491190203,"274151322000095","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,958582.9,958582.9,32635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190238,1810220.00
04/02/2017 23:30,2,0.000,ALERT,212.83,302.68,59.986,1491190203,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,596521.9,596521.9,33142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190240,1810221.00
04/02/2017 23:30,2,0.000,ALERT,213.06,301.77,59.991,1491190203,"201051344001025","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,653096.9,653096.9,33218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190241,1810222.00
04/02/2017 23:30,2,0.000,ALERT,213.06,302.68,59.996,1491190203,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,661990.6,661990.6,32729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190243,1810223.00
04/02/2017 23:30,2,0.000,ALERT,213.74,302.37,59.986,1491190203,"201051344000853","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,662242.7,662242.7,32573,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190245,1810224.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.68,60.007,1491190203,"201051344000685","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,654080.0,654080.0,32915,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190247,1810225.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.07,59.996,1491190203,"201051344000917","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,650742.2,650742.2,32898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190249,1810226.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.68,60.012,1491190203,"201051344001145","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,658568.7,658568.7,32747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190250,1810227.00
04/02/2017 23:30,2,0.000,ALERT,213.06,301.47,59.996,1491190203,"201051344000651","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,647237.6,647237.6,33107,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190252,1810228.00
04/02/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1491190203,"274151322000088","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,870234.1,870234.1,32620,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190254,1810229.00
04/02/2017 23:30,2,0.000,ALERT,213.51,299.67,59.959,1491190203,"274151322000068","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,749315.7,749315.7,33611,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190256,1810230.00
04/02/2017 23:30,2,0.000,ALERT,212.83,302.07,59.970,1491190203,"201051344001135","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,643057.5,643057.5,33120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190257,1810231.00
04/02/2017 23:30,2,0.000,ALERT,212.83,303.88,60.018,1491190203,"201051344000594","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,663747.9,663747.9,32975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190259,1810232.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1491190203,"201051344001203","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,651563.0,651563.0,33176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190261,1810233.00
04/02/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1491190203,"274151322000054","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,888561.4,888561.4,32519,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190263,1810234.00
04/02/2017 23:30,2,0.000,ALERT,213.51,302.68,59.991,1491190203,"201051344000867","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,648792.3,648792.3,33138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190265,1810235.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1491190203,"201051344001093","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,650426.4,650426.4,32994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190266,1810236.00
04/02/2017 23:30,2,0.000,ALERT,213.06,302.98,59.996,1491190203,"201051344000900","219011344069620",0.00,8.50,0,300.87,304.78,0.0,0.0,0.000,669937.5,669937.5,32486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190268,1810237.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.37,60.034,1491190203,"201051344000648","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,659563.6,659563.6,32556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190270,1810238.00
04/02/2017 23:30,2,0.000,ALERT,213.29,303.58,59.965,1491190203,"201051344000569","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,672128.9,672128.9,32465,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190272,1810239.00
04/02/2017 23:30,2,0.000,ALERT,213.06,302.98,59.986,1491190203,"201051344000983","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,662894.6,662894.6,32662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190274,1810240.00
04/02/2017 23:30,2,0.000,ALERT,213.29,302.98,59.991,1491190203,"201051344001158","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,648803.1,648803.1,33014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190275,1810241.00
04/02/2017 23:30,2,0.000,ALERT,213.74,303.58,59.991,1491190203,"201051344000576","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,662769.2,662769.2,32538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491190277,1810242.00
04/02/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1491190203,"274151322000087","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,860437.7,860437.7,32894,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491190279,1810243.00
04/02/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1491191103,"201051344000645","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,661917.6,661917.6,32577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191105,1810244.00
04/02/2017 23:45,2,0.000,ALERT,211.93,299.97,60.018,1491191103,"274151322000085","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,885974.9,885974.9,32584,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191107,1810245.00
04/02/2017 23:45,2,0.000,ALERT,212.61,301.17,60.007,1491191103,"201051344000633","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,648375.5,648375.5,33112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191109,1810246.00
04/02/2017 23:45,2,0.000,ALERT,212.16,301.47,59.996,1491191103,"201051344000469","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,651053.8,651053.8,33074,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191111,1810247.00
04/02/2017 23:45,2,0.000,ALERT,212.16,301.17,59.996,1491191103,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,644729.8,644729.8,32977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191113,1810248.00
04/02/2017 23:45,2,0.000,ALERT,211.70,300.57,60.002,1491191103,"274151322000052","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,917402.0,917402.0,32350,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191114,1810249.00
04/02/2017 23:45,2,0.000,ALERT,212.61,301.47,59.965,1491191103,"201051344000585","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,655467.7,655467.7,33133,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191116,1810250.00
04/02/2017 23:45,2,0.000,ALERT,212.38,301.47,59.996,1491191103,"201051344001230","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,649035.2,649035.2,32854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191118,1810251.00
04/02/2017 23:45,2,0.000,ALERT,213.06,302.07,60.018,1491191103,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,639078.9,639078.9,33050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191120,1810252.00
04/02/2017 23:45,2,0.000,ALERT,212.16,301.17,60.002,1491191103,"201051344000955","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,657193.7,657193.7,32940,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191122,1810253.00
04/02/2017 23:45,2,0.000,ALERT,212.16,299.07,60.002,1491191103,"274151322000094","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,748748.3,748748.3,33688,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191124,1810254.00
04/02/2017 23:45,2,0.000,ALERT,212.16,302.07,60.034,1491191103,"201051344000579","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,668635.9,668635.9,32906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191125,1810255.00
04/02/2017 23:45,2,0.000,ALERT,212.38,301.77,60.007,1491191103,"201051344000890","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,650997.5,650997.5,33057,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191127,1810256.00
04/02/2017 23:45,2,0.000,ALERT,212.61,300.87,60.007,1491191103,"201051344000438","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,653913.2,653913.2,33030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191129,1810257.00
04/02/2017 23:45,2,0.000,ALERT,212.83,300.87,60.028,1491191103,"201051344000417","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,621410.2,621410.2,33343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191131,1810258.00
04/02/2017 23:45,2,0.000,ALERT,211.93,300.27,59.981,1491191103,"274151322000083","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,908274.4,908274.4,32406,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191133,1810259.00
04/02/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1491191103,"274151322000076","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,967794.5,967794.5,32514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191134,1810260.00
04/02/2017 23:45,2,0.000,ALERT,211.93,302.37,59.970,1491191103,"201051344000868","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,649723.7,649723.7,33105,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191136,1810261.00
04/02/2017 23:45,2,0.000,ALERT,212.16,300.87,60.044,1491191103,"274151322000095","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,958582.9,958582.9,32637,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191138,1810262.00
04/02/2017 23:45,2,0.000,ALERT,211.93,301.77,60.034,1491191103,"201051344000988","219011344069620",0.00,9.30,0,296.96,304.18,0.0,0.0,0.000,596521.9,596521.9,33144,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191140,1810263.00
04/02/2017 23:45,2,0.000,ALERT,212.16,300.27,60.007,1491191103,"201051344001025","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,653096.9,653096.9,33220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191142,1810264.00
04/02/2017 23:45,2,0.000,ALERT,211.93,301.77,59.991,1491191103,"201051344000458","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,661990.6,661990.6,32731,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191143,1810265.00
04/02/2017 23:45,2,0.000,ALERT,212.61,301.47,59.996,1491191103,"201051344000853","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,662242.7,662242.7,32575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191145,1810266.00
04/02/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1491191103,"201051344000685","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,654080.0,654080.0,32917,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191147,1810267.00
04/02/2017 23:45,2,0.000,ALERT,212.38,300.27,59.965,1491191103,"201051344000917","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,650742.2,650742.2,32900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191149,1810268.00
04/02/2017 23:45,2,0.000,ALERT,212.61,301.17,60.023,1491191103,"201051344001145","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,658568.7,658568.7,32749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191151,1810269.00
04/02/2017 23:45,2,0.000,ALERT,212.38,299.97,59.991,1491191103,"201051344000651","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,647237.6,647237.6,33109,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191153,1810270.00
04/02/2017 23:45,2,0.000,ALERT,211.70,299.67,59.986,1491191103,"274151322000088","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,870234.1,870234.1,32622,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191155,1810271.00
04/02/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1491191103,"274151322000068","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,749315.7,749315.7,33613,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191156,1810272.00
04/02/2017 23:45,2,0.000,ALERT,211.93,300.57,59.981,1491191103,"201051344001135","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,643057.5,643057.5,33122,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191158,1810273.00
04/02/2017 23:45,2,0.000,ALERT,211.93,302.07,59.991,1491191103,"201051344000594","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,663747.9,663747.9,32977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191160,1810274.00
04/02/2017 23:45,2,0.000,ALERT,212.38,300.27,59.981,1491191103,"201051344001203","219011344069620",0.00,8.50,0,299.37,305.68,0.0,0.0,0.000,651563.0,651563.0,33178,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191162,1810275.00
04/02/2017 23:45,2,0.000,ALERT,211.70,299.67,59.996,1491191103,"274151322000054","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,888561.4,888561.4,32521,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191164,1810276.00
04/02/2017 23:45,2,0.000,ALERT,212.38,301.17,59.996,1491191103,"201051344000867","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,648792.3,648792.3,33140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191166,1810277.00
04/02/2017 23:45,2,0.000,ALERT,212.16,300.57,59.991,1491191103,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,650426.4,650426.4,32996,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191167,1810278.00
04/02/2017 23:45,2,0.000,ALERT,211.70,301.17,59.996,1491191103,"201051344000900","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,669937.5,669937.5,32488,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191169,1810279.00
04/02/2017 23:45,2,0.000,ALERT,211.93,300.57,60.002,1491191103,"201051344000648","219011344069620",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,659563.6,659563.6,32558,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191171,1810280.00
04/02/2017 23:45,2,0.000,ALERT,211.93,301.47,59.996,1491191103,"201051344000569","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,672128.9,672128.9,32467,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191173,1810281.00
04/02/2017 23:45,2,0.000,ALERT,211.93,301.47,60.002,1491191103,"201051344000983","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,662894.6,662894.6,32664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191175,1810282.00
04/02/2017 23:45,2,0.000,ALERT,211.93,300.87,59.996,1491191103,"201051344001158","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,648803.1,648803.1,33016,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191176,1810283.00
04/02/2017 23:45,2,0.000,ALERT,212.38,301.77,59.996,1491191103,"201051344000576","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,662769.2,662769.2,32540,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491191178,1810284.00
04/02/2017 23:45,2,0.000,ALERT,211.93,298.47,59.991,1491191103,"274151322000087","219011344069620",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,860437.7,860437.7,32896,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491191180,1810285.00
